ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 00:00,2,0.000,ALERT,213.74,303.58,59.965,1457413204,"201051344000645","219011344069620",0.00,5.00,0,302.37,305.68,0.0,0.0,0.000,333727.2,333727.2,20679,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413206,235076.00
03/08/2016 00:00,2,0.000,ALERT,213.29,302.37,59.959,1457413204,"274151322000085","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,604544.0,604544.0,14333,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413208,235077.00
03/08/2016 00:00,2,0.000,ALERT,213.96,303.28,59.970,1457413204,"201051344000633","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,325319.7,325319.7,21089,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413210,235078.00
03/08/2016 00:00,2,0.000,ALERT,213.51,303.58,59.975,1457413204,"201051344000469","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,326113.4,326113.4,21078,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413211,235079.00
03/08/2016 00:00,2,0.000,ALERT,212.83,301.47,59.965,1457413204,"201051344000646","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,331128.1,331128.1,25614,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413213,235080.00
03/08/2016 00:00,2,0.000,ALERT,212.83,302.07,59.965,1457413204,"274151322000052","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,612586.8,612586.8,14550,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413215,235081.00
03/08/2016 00:00,2,0.000,ALERT,213.51,302.07,59.954,1457413204,"201051344000585","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,336368.1,336368.1,25620,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413217,235082.00
03/08/2016 00:00,2,0.000,ALERT,213.29,302.07,59.965,1457413204,"201051344001230","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,334939.9,334939.9,25402,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413219,235083.00
03/08/2016 00:00,2,0.000,ALERT,213.51,302.68,59.975,1457413204,"201051344000582","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,328566.1,328566.1,25595,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413221,235084.00
03/08/2016 00:00,2,0.000,ALERT,212.61,301.47,59.981,1457413204,"201051344000955","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,339406.2,339406.2,25531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413222,235085.00
03/08/2016 00:00,2,0.000,ALERT,212.83,301.77,59.965,1457413204,"274151322000094","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,491583.1,491583.1,15137,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413224,235086.00
03/08/2016 00:00,2,0.000,ALERT,213.29,303.88,59.959,1457413204,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,340228.6,340228.6,1116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413226,235087.00
03/08/2016 00:00,2,0.000,ALERT,213.06,302.07,59.975,1457413204,"201051344000890","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,336723.1,336723.1,25551,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413228,235088.00
03/08/2016 00:00,2,0.000,ALERT,213.29,301.47,59.965,1457413204,"201051344000438","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,338909.5,338909.5,25547,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413230,235089.00
03/08/2016 00:00,2,0.000,ALERT,213.06,300.87,60.002,1457413204,"201051344000417","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,332635.5,332635.5,25702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413231,235090.00
03/08/2016 00:00,2,0.000,ALERT,213.06,303.28,59.954,1457413204,"274151322000083","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,606692.7,606692.7,14586,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413233,235091.00
03/08/2016 00:00,2,0.000,ALERT,213.51,302.37,59.959,1457413204,"274151322000076","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,645617.8,645617.8,14592,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413235,235092.00
03/08/2016 00:00,2,0.000,ALERT,213.29,304.48,59.975,1457413204,"201051344000868","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,325103.5,325103.5,20814,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413237,235093.00
03/08/2016 00:00,2,0.000,ALERT,213.06,304.18,59.954,1457413204,"274151322000095","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,638849.5,638849.5,14476,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413239,235094.00
03/08/2016 00:00,2,0.000,ALERT,213.06,303.58,59.959,1457413204,"201051344000988","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,323316.5,323316.5,21091,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413241,235095.00
03/08/2016 00:00,2,0.000,ALERT,212.83,300.87,59.970,1457413204,"201051344001025","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,336390.4,336390.4,25606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413242,235096.00
03/08/2016 00:00,2,0.000,ALERT,213.29,303.88,59.965,1457413204,"201051344000458","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,333670.2,333670.2,20998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413244,235097.00
03/08/2016 00:00,2,0.000,ALERT,213.96,303.58,59.970,1457413204,"201051344000853","219011344069620",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,331303.7,331303.7,20621,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413246,235098.00
03/08/2016 00:00,2,0.000,ALERT,213.51,301.77,59.975,1457413204,"201051344000685","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,338630.7,338630.7,25423,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413248,235099.00
03/08/2016 00:00,2,0.000,ALERT,213.29,300.87,59.965,1457413204,"201051344000917","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,335907.5,335907.5,25421,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413250,235100.00
03/08/2016 00:00,2,0.000,ALERT,213.29,301.47,59.965,1457413204,"201051344001145","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,341009.4,341009.4,25281,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413252,235101.00
03/08/2016 00:00,2,0.000,ALERT,213.29,300.87,59.975,1457413204,"201051344000651","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,332826.2,332826.2,25650,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413253,235102.00
03/08/2016 00:00,2,0.000,ALERT,212.61,302.37,59.938,1457413204,"274151322000088","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,588922.4,588922.4,14288,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413255,235103.00
03/08/2016 00:00,2,0.000,ALERT,213.74,301.47,59.959,1457413204,"274151322000068","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,491661.8,491661.8,15310,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413257,235104.00
03/08/2016 00:00,2,0.000,ALERT,212.61,301.47,59.981,1457413204,"201051344001135","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,329411.3,329411.3,25617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413259,235105.00
03/08/2016 00:00,2,0.000,ALERT,212.83,303.88,59.959,1457413204,"201051344000594","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,335901.1,335901.1,21029,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413260,235106.00
03/08/2016 00:00,2,0.000,ALERT,213.06,300.87,59.975,1457413204,"201051344001203","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,335647.9,335647.9,25599,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413262,235107.00
03/08/2016 00:00,2,0.000,ALERT,212.61,302.68,59.981,1457413204,"274151322000054","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,601716.5,601716.5,14317,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413264,235108.00
03/08/2016 00:00,2,0.000,ALERT,213.51,302.98,59.975,1457413204,"201051344000867","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,324332.8,324332.8,21057,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413266,235109.00
03/08/2016 00:00,2,0.000,ALERT,213.06,301.47,59.975,1457413204,"201051344001093","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,334406.7,334406.7,25477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413268,235110.00
03/08/2016 00:00,2,0.000,ALERT,213.06,303.28,59.970,1457413204,"201051344000900","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,339473.4,339473.4,20466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413269,235111.00
03/08/2016 00:00,2,0.000,ALERT,213.51,302.68,59.986,1457413204,"201051344000648","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,332831.1,332831.1,20736,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413271,235112.00
03/08/2016 00:00,2,0.000,ALERT,213.29,304.18,59.986,1457413204,"201051344000569","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,340851.1,340851.1,20409,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457413273,235113.00
03/08/2016 00:00,2,0.000,ALERT,213.29,303.58,59.986,1457413204,"201051344000983","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,333308.4,333308.4,20854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413275,235114.00
03/08/2016 00:00,2,0.000,ALERT,213.51,303.28,59.986,1457413204,"201051344001158","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,329121.6,329121.6,21071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413276,235115.00
03/08/2016 00:00,2,0.000,ALERT,213.74,303.88,59.986,1457413204,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,333897.1,333897.1,20527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413278,235116.00
03/08/2016 00:00,2,0.000,ALERT,213.06,301.17,59.970,1457413204,"274151322000087","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,576740.7,576740.7,14367,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457413280,235117.00
03/08/2016 00:15,2,0.000,ALERT,213.74,303.28,59.991,1457414103,"201051344000645","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,333727.2,333727.2,20681,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414106,235118.00
03/08/2016 00:15,2,0.000,ALERT,213.06,301.77,59.986,1457414103,"274151322000085","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,604544.0,604544.0,14335,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414108,235119.00
03/08/2016 00:15,2,0.000,ALERT,213.96,303.28,60.012,1457414103,"201051344000633","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,325319.7,325319.7,21091,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414110,235120.00
03/08/2016 00:15,2,0.000,ALERT,213.51,303.28,60.002,1457414103,"201051344000469","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,326113.4,326113.4,21080,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414112,235121.00
03/08/2016 00:15,2,0.000,ALERT,212.83,301.17,59.949,1457414103,"201051344000646","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,331128.1,331128.1,25616,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414115,235122.00
03/08/2016 00:15,2,0.000,ALERT,212.61,301.47,60.012,1457414103,"274151322000052","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,612586.8,612586.8,14552,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414118,235123.00
03/08/2016 00:15,2,0.000,ALERT,213.29,301.47,59.986,1457414103,"201051344000585","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,336368.1,336368.1,25622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414120,235124.00
03/08/2016 00:15,2,0.000,ALERT,213.06,301.47,59.996,1457414103,"201051344001230","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,334939.9,334939.9,25404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457414122,235125.00
03/08/2016 00:15,2,0.000,ALERT,213.51,302.07,59.991,1457414103,"201051344000582","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,328566.1,328566.1,25597,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457414125,235126.00
03/08/2016 00:15,2,0.000,ALERT,212.83,301.17,59.996,1457414103,"201051344000955","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,339406.2,339406.2,25533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457414127,235127.00
03/08/2016 00:15,2,0.000,ALERT,212.83,300.87,59.981,1457414103,"274151322000094","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,491583.1,491583.1,15139,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414129,235128.00
03/08/2016 00:15,2,0.000,ALERT,213.51,304.18,60.002,1457414103,"201051344000579","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,340228.6,340228.6,1118,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414132,235129.00
03/08/2016 00:15,2,0.000,ALERT,212.83,301.47,60.028,1457414103,"201051344000890","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,336723.1,336723.1,25553,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414134,235130.00
03/08/2016 00:15,2,0.000,ALERT,213.29,301.17,59.975,1457414103,"201051344000438","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,338909.5,338909.5,25549,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414137,235131.00
03/08/2016 00:15,2,0.000,ALERT,213.29,300.27,59.981,1457414103,"201051344000417","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,332635.5,332635.5,25704,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457414139,235132.00
03/08/2016 00:15,2,0.000,ACTIVE_NO_POWER,213.74,301.77,59.996,1457414103,"274151322000076","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,645617.8,645617.8,14594,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457414143,235133.00
03/08/2016 00:15,2,0.000,ACTIVE_NO_POWER,213.06,302.98,59.991,1457414103,"274151322000095","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,638849.5,638849.5,14478,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457414147,235134.00
03/08/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1457414103,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,323316.5,323316.5,21093,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414149,235135.00
03/08/2016 00:15,2,0.000,ALERT,212.83,299.97,59.975,1457414103,"201051344001025","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,336390.4,336390.4,25608,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414151,235136.00
03/08/2016 00:15,2,0.000,ALERT,213.29,303.88,59.991,1457414103,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,333670.2,333670.2,21000,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414153,235137.00
03/08/2016 00:15,2,0.000,ALERT,213.96,303.58,60.023,1457414103,"201051344000853","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,331303.7,331303.7,20623,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414155,235138.00
03/08/2016 00:15,2,0.000,ALERT,213.51,300.87,59.991,1457414103,"201051344000685","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,338630.7,338630.7,25425,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414157,235139.00
03/08/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1457414103,"201051344000917","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,335907.5,335907.5,25423,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414159,235140.00
03/08/2016 00:15,2,0.000,ALERT,213.51,301.47,59.996,1457414103,"201051344001145","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,341009.4,341009.4,25283,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414160,235141.00
03/08/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1457414103,"201051344000651","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,332826.2,332826.2,25652,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414162,235142.00
03/08/2016 00:15,2,0.000,ALERT,212.38,301.47,59.981,1457414103,"274151322000088","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,588922.4,588922.4,14290,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414164,235143.00
03/08/2016 00:15,2,0.000,ALERT,213.74,301.47,59.959,1457414103,"274151322000068","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,491661.8,491661.8,15312,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414166,235144.00
03/08/2016 00:15,2,0.000,ALERT,212.83,301.17,59.986,1457414103,"201051344001135","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,329411.3,329411.3,25619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414168,235145.00
03/08/2016 00:15,2,0.000,ALERT,213.06,304.18,59.970,1457414103,"201051344000594","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,335901.1,335901.1,21031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414169,235146.00
03/08/2016 00:15,2,0.000,ALERT,213.06,300.57,60.018,1457414103,"201051344001203","219011344069620",0.00,4.50,0,298.17,304.48,0.0,0.0,0.000,335647.9,335647.9,25601,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414171,235147.00
03/08/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1457414103,"274151322000054","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,601716.5,601716.5,14319,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414173,235148.00
03/08/2016 00:15,2,0.000,ALERT,213.51,302.98,59.991,1457414103,"201051344000867","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,324332.8,324332.8,21059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457414175,235149.00
03/08/2016 00:15,2,0.000,ALERT,213.29,301.47,59.991,1457414103,"201051344001093","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,334406.7,334406.7,25479,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414176,235150.00
03/08/2016 00:15,2,0.000,ALERT,213.06,303.28,59.938,1457414103,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,339473.4,339473.4,20468,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457414178,235151.00
03/08/2016 00:15,2,0.000,ALERT,213.51,302.37,59.975,1457414103,"201051344000648","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,332831.1,332831.1,20738,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457414180,235152.00
03/08/2016 00:15,2,0.000,ALERT,213.51,304.18,59.938,1457414103,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,340851.1,340851.1,20411,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414182,235153.00
03/08/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1457414103,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,333308.4,333308.4,20856,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414184,235154.00
03/08/2016 00:15,2,0.000,ALERT,213.51,303.28,59.981,1457414103,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,329121.6,329121.6,21073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414186,235155.00
03/08/2016 00:15,2,0.000,ALERT,213.96,303.88,59.928,1457414103,"201051344000576","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,333897.1,333897.1,20529,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457414188,235156.00
03/08/2016 00:15,2,0.000,ALERT,213.06,301.77,59.970,1457414103,"274151322000087","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,576740.7,576740.7,14369,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414189,235157.00
03/08/2016 00:15,2,0.000,ALERT,213.06,302.68,59.970,1457414103,"274151322000083","219011344069620",0.00,5.00,0,300.57,303.58,0.0,0.0,0.000,606692.7,606692.7,14589,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414191,235158.00
03/08/2016 00:15,2,0.000,ALERT,213.29,304.18,59.965,1457414103,"201051344000868","219011344069620",0.00,4.50,0,302.68,305.98,0.0,0.0,0.000,325103.5,325103.5,20817,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457414193,235159.00
03/08/2016 00:30,2,0.000,ALERT,213.74,304.48,59.970,1457415003,"201051344000645","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,333727.2,333727.2,20683,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415006,235160.00
03/08/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1457415003,"274151322000085","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,604544.0,604544.0,14337,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415007,235161.00
03/08/2016 00:30,2,0.000,ALERT,213.96,303.88,59.996,1457415003,"201051344000633","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,325319.7,325319.7,21093,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415009,235162.00
03/08/2016 00:30,2,0.000,ALERT,213.51,304.18,59.981,1457415003,"201051344000469","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,326113.4,326113.4,21082,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415011,235163.00
03/08/2016 00:30,2,0.000,ALERT,213.06,302.37,59.954,1457415003,"201051344000646","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,331128.1,331128.1,25618,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415013,235164.00
03/08/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1457415003,"274151322000052","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,612586.8,612586.8,14554,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415015,235165.00
03/08/2016 00:30,2,0.000,ALERT,213.51,302.68,59.986,1457415003,"201051344000585","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,336368.1,336368.1,25624,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415017,235166.00
03/08/2016 00:30,2,0.000,ALERT,213.29,302.68,59.986,1457415003,"201051344001230","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,334939.9,334939.9,25406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415019,235167.00
03/08/2016 00:30,2,0.000,ALERT,213.96,303.58,59.991,1457415003,"201051344000582","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,328566.1,328566.1,25599,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415020,235168.00
03/08/2016 00:30,2,0.000,ALERT,213.06,302.68,60.002,1457415003,"201051344000955","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,339406.2,339406.2,25535,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415022,235169.00
03/08/2016 00:30,2,0.000,ALERT,213.06,301.47,59.991,1457415003,"274151322000094","219011344069620",0.00,4.50,0,299.97,302.98,0.0,0.0,0.000,491583.1,491583.1,15141,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415024,235170.00
03/08/2016 00:30,2,0.000,ALERT,213.51,305.08,59.996,1457415003,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,340228.6,340228.6,1120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415026,235171.00
03/08/2016 00:30,2,0.000,ALERT,213.29,302.68,59.970,1457415003,"201051344000890","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,336723.1,336723.1,25555,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415027,235172.00
03/08/2016 00:30,2,0.000,ALERT,213.51,302.37,59.991,1457415003,"201051344000438","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,338909.5,338909.5,25551,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415029,235173.00
03/08/2016 00:30,2,0.000,ALERT,213.74,302.07,60.007,1457415003,"201051344000417","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,332635.5,332635.5,25706,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415031,235174.00
03/08/2016 00:30,2,0.000,ALERT,213.06,302.98,59.986,1457415003,"274151322000083","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,606692.7,606692.7,14591,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415033,235175.00
03/08/2016 00:30,2,0.000,ALERT,213.51,302.07,59.981,1457415003,"274151322000076","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,645617.8,645617.8,14596,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415035,235176.00
03/08/2016 00:30,2,0.000,ALERT,213.51,305.08,59.933,1457415003,"201051344000868","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,325103.5,325103.5,20819,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415036,235177.00
03/08/2016 00:30,2,0.000,ALERT,212.83,303.28,59.986,1457415003,"274151322000095","219011344069620",0.00,4.00,0,301.47,304.78,0.0,0.0,0.000,638849.5,638849.5,14480,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415038,235178.00
03/08/2016 00:30,2,0.000,ALERT,213.29,304.18,60.023,1457415003,"201051344000988","219011344069620",0.00,4.50,0,299.37,305.68,0.0,0.0,0.000,323316.5,323316.5,21095,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415040,235179.00
03/08/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1457415003,"201051344001025","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,336390.4,336390.4,25610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415042,235180.00
03/08/2016 00:30,2,0.000,ALERT,213.29,304.48,59.954,1457415003,"201051344000458","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,333670.2,333670.2,21002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415044,235181.00
03/08/2016 00:30,2,0.000,ALERT,213.96,304.18,59.986,1457415003,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,331303.7,331303.7,20625,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415045,235182.00
03/08/2016 00:30,2,0.000,ALERT,213.74,302.37,59.970,1457415003,"201051344000685","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,338630.7,338630.7,25427,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415047,235183.00
03/08/2016 00:30,2,0.000,ALERT,213.51,301.77,59.975,1457415003,"201051344000917","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,335907.5,335907.5,25425,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415049,235184.00
03/08/2016 00:30,2,0.000,ALERT,213.51,302.07,60.007,1457415003,"201051344001145","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,341009.4,341009.4,25285,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415051,235185.00
03/08/2016 00:30,2,0.000,ALERT,213.51,301.47,59.975,1457415003,"201051344000651","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,332826.2,332826.2,25654,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415053,235186.00
03/08/2016 00:30,2,0.000,ALERT,212.61,301.77,59.975,1457415003,"274151322000088","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,588922.4,588922.4,14292,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415054,235187.00
03/08/2016 00:30,2,0.000,ALERT,213.51,301.47,59.970,1457415003,"274151322000068","219011344069620",0.00,6.00,0,299.97,302.98,0.0,0.0,0.000,491661.8,491661.8,15314,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415056,235188.00
03/08/2016 00:30,2,0.000,ALERT,212.83,302.37,60.028,1457415003,"201051344001135","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,329411.3,329411.3,25621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415058,235189.00
03/08/2016 00:30,2,0.000,ALERT,213.06,304.48,59.944,1457415003,"201051344000594","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,335901.1,335901.1,21033,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415060,235190.00
03/08/2016 00:30,2,0.000,ALERT,213.29,301.77,59.975,1457415003,"201051344001203","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,335647.9,335647.9,25603,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415062,235191.00
03/08/2016 00:30,2,0.000,ALERT,212.83,302.37,59.975,1457415003,"274151322000054","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,601716.5,601716.5,14321,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415063,235192.00
03/08/2016 00:30,2,0.000,ALERT,213.74,303.88,59.970,1457415003,"201051344000867","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,324332.8,324332.8,21061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415065,235193.00
03/08/2016 00:30,2,0.000,ALERT,213.06,301.77,59.970,1457415003,"201051344001093","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,334406.7,334406.7,25481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415067,235194.00
03/08/2016 00:30,2,0.000,ALERT,213.29,304.18,59.981,1457415003,"201051344000900","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,339473.4,339473.4,20470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415069,235195.00
03/08/2016 00:30,2,0.000,ALERT,213.51,303.28,59.970,1457415003,"201051344000648","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,332831.1,332831.1,20740,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415071,235196.00
03/08/2016 00:30,2,0.000,ALERT,213.29,304.48,59.975,1457415003,"201051344000569","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,340851.1,340851.1,20413,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415072,235197.00
03/08/2016 00:30,2,0.000,ALERT,213.29,304.18,59.975,1457415003,"201051344000983","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,333308.4,333308.4,20858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415074,235198.00
03/08/2016 00:30,2,0.000,ALERT,213.51,303.88,59.996,1457415003,"201051344001158","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,329121.6,329121.6,21075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415076,235199.00
03/08/2016 00:30,2,0.000,ALERT,213.74,304.48,59.965,1457415003,"201051344000576","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,333897.1,333897.1,20531,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415078,235200.00
03/08/2016 00:30,2,0.000,ALERT,213.06,301.77,59.959,1457415003,"274151322000087","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,576740.7,576740.7,14371,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415080,235201.00
03/08/2016 00:45,2,0.000,ALERT,213.96,304.18,59.981,1457415904,"201051344000645","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,333727.2,333727.2,20685,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415906,235202.00
03/08/2016 00:45,2,0.000,ALERT,213.29,302.68,59.991,1457415904,"274151322000085","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,604544.0,604544.0,14339,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415908,235203.00
03/08/2016 00:45,2,0.000,ALERT,214.19,303.88,59.986,1457415904,"201051344000633","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,325319.7,325319.7,21095,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415909,235204.00
03/08/2016 00:45,2,0.000,ALERT,213.51,304.18,60.002,1457415904,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,326113.4,326113.4,21084,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415911,235205.00
03/08/2016 00:45,2,0.000,ALERT,213.29,302.37,60.018,1457415904,"201051344000646","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,331128.1,331128.1,25620,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415913,235206.00
03/08/2016 00:45,2,0.000,ALERT,212.83,303.28,59.981,1457415904,"274151322000052","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,612586.8,612586.8,14556,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415915,235207.00
03/08/2016 00:45,2,0.000,ALERT,213.51,302.98,60.002,1457415904,"201051344000585","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,336368.1,336368.1,25626,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415917,235208.00
03/08/2016 00:45,2,0.000,ALERT,213.29,302.98,60.034,1457415904,"201051344001230","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,334939.9,334939.9,25408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415919,235209.00
03/08/2016 00:45,2,0.000,ALERT,213.96,303.58,60.002,1457415904,"201051344000582","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,328566.1,328566.1,25601,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415920,235210.00
03/08/2016 00:45,2,0.000,ALERT,213.06,302.68,60.007,1457415904,"201051344000955","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,339406.2,339406.2,25537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415922,235211.00
03/08/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1457415904,"274151322000094","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,491583.1,491583.1,15143,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415924,235212.00
03/08/2016 00:45,2,0.000,ALERT,213.51,304.78,59.996,1457415904,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,340228.6,340228.6,1122,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415926,235213.00
03/08/2016 00:45,2,0.000,ALERT,213.29,302.98,59.970,1457415904,"201051344000890","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,336723.1,336723.1,25557,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415927,235214.00
03/08/2016 00:45,2,0.000,ALERT,213.51,302.68,60.007,1457415904,"201051344000438","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,338909.5,338909.5,25553,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415929,235215.00
03/08/2016 00:45,2,0.000,ALERT,213.74,301.77,60.007,1457415904,"201051344000417","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,332635.5,332635.5,25708,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415931,235216.00
03/08/2016 00:45,2,0.000,ALERT,213.06,302.68,59.996,1457415904,"274151322000083","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,606692.7,606692.7,14593,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415933,235217.00
03/08/2016 00:45,2,0.000,ALERT,213.74,302.37,60.023,1457415904,"274151322000076","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,645617.8,645617.8,14598,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415935,235218.00
03/08/2016 00:45,2,0.000,ALERT,213.51,305.08,60.002,1457415904,"201051344000868","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,325103.5,325103.5,20821,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415937,235219.00
03/08/2016 00:45,2,0.000,ALERT,213.06,303.88,59.996,1457415904,"274151322000095","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,638849.5,638849.5,14482,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415938,235220.00
