ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 00:45,2,0.000,ALERT,213.51,304.18,59.970,1457415904,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.68,0.0,0.0,0.000,323316.5,323316.5,21097,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415940,235221.00
03/08/2016 00:45,2,0.000,ALERT,213.29,301.77,60.002,1457415904,"201051344001025","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,336390.4,336390.4,25612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415942,235222.00
03/08/2016 00:45,2,0.000,ALERT,213.51,304.48,60.012,1457415904,"201051344000458","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,333670.2,333670.2,21004,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415944,235223.00
03/08/2016 00:45,2,0.000,ALERT,214.19,304.18,60.002,1457415904,"201051344000853","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,331303.7,331303.7,20627,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415946,235224.00
03/08/2016 00:45,2,0.000,ALERT,213.74,302.68,60.002,1457415904,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,338630.7,338630.7,25429,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415947,235225.00
03/08/2016 00:45,2,0.000,ALERT,213.74,302.07,60.007,1457415904,"201051344000917","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,335907.5,335907.5,25427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415949,235226.00
03/08/2016 00:45,2,0.000,ALERT,213.74,302.68,60.002,1457415904,"201051344001145","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,341009.4,341009.4,25287,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415951,235227.00
03/08/2016 00:45,2,0.000,ALERT,213.51,302.07,60.034,1457415904,"201051344000651","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,332826.2,332826.2,25656,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415953,235228.00
03/08/2016 00:45,2,0.000,ALERT,212.61,302.68,60.002,1457415904,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,588922.4,588922.4,14294,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415955,235229.00
03/08/2016 00:45,2,0.000,ALERT,213.74,302.07,59.986,1457415904,"274151322000068","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,491661.8,491661.8,15316,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415956,235230.00
03/08/2016 00:45,2,0.000,ALERT,213.06,302.37,59.965,1457415904,"201051344001135","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,329411.3,329411.3,25623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415958,235231.00
03/08/2016 00:45,2,0.000,ALERT,213.06,304.78,60.002,1457415904,"201051344000594","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,335901.1,335901.1,21035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415960,235232.00
03/08/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1457415904,"201051344001203","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,335647.9,335647.9,25605,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415962,235233.00
03/08/2016 00:45,2,0.000,ALERT,212.83,302.98,60.007,1457415904,"274151322000054","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,601716.5,601716.5,14323,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415964,235234.00
03/08/2016 00:45,2,0.000,ALERT,213.74,303.88,60.002,1457415904,"201051344000867","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,324332.8,324332.8,21063,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415966,235235.00
03/08/2016 00:45,2,0.000,ALERT,213.51,302.68,60.002,1457415904,"201051344001093","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,334406.7,334406.7,25483,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415967,235236.00
03/08/2016 00:45,2,0.000,ALERT,213.51,304.48,60.012,1457415904,"201051344000900","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,339473.4,339473.4,20472,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415969,235237.00
03/08/2016 00:45,2,0.000,ALERT,213.74,303.58,60.012,1457415904,"201051344000648","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,332831.1,332831.1,20742,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457415971,235238.00
03/08/2016 00:45,2,0.000,ALERT,213.51,304.78,60.018,1457415904,"201051344000569","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,340851.1,340851.1,20415,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415973,235239.00
03/08/2016 00:45,2,0.000,ALERT,213.51,304.78,60.012,1457415904,"201051344000983","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,333308.4,333308.4,20860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415975,235240.00
03/08/2016 00:45,2,0.000,ALERT,213.74,303.88,60.012,1457415904,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,329121.6,329121.6,21077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415976,235241.00
03/08/2016 00:45,2,0.000,ALERT,214.19,305.08,60.012,1457415904,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,333897.1,333897.1,20533,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415978,235242.00
03/08/2016 00:45,2,0.000,ALERT,213.29,302.37,60.007,1457415904,"274151322000087","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,576740.7,576740.7,14373,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457415980,235243.00
03/08/2016 01:00,2,0.000,ALERT,214.19,304.18,59.970,1457416803,"201051344000645","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,333727.2,333727.2,20687,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416805,235244.00
03/08/2016 01:00,2,0.000,ALERT,213.29,302.68,59.949,1457416803,"274151322000085","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,604544.0,604544.0,14341,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416807,235245.00
03/08/2016 01:00,2,0.000,ALERT,214.41,304.18,59.970,1457416803,"201051344000633","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,325319.7,325319.7,21097,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416809,235246.00
03/08/2016 01:00,2,0.000,ALERT,213.74,304.18,59.981,1457416803,"201051344000469","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,326113.4,326113.4,21086,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416811,235247.00
03/08/2016 01:00,2,0.000,ALERT,213.51,302.07,59.970,1457416803,"201051344000646","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,331128.1,331128.1,25622,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416813,235248.00
03/08/2016 01:00,2,0.000,ALERT,213.06,303.58,59.965,1457416803,"274151322000052","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,612586.8,612586.8,14558,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416814,235249.00
03/08/2016 01:00,2,0.000,ALERT,213.74,302.37,59.965,1457416803,"201051344000585","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,336368.1,336368.1,25628,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457416816,235250.00
03/08/2016 01:00,2,0.000,ALERT,213.74,302.98,59.970,1457416803,"201051344001230","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,334939.9,334939.9,25410,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416818,235251.00
03/08/2016 01:00,2,0.000,ALERT,214.19,303.58,59.970,1457416803,"201051344000582","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,328566.1,328566.1,25603,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416820,235252.00
03/08/2016 01:00,2,0.000,ALERT,213.29,302.07,59.949,1457416803,"201051344000955","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,339406.2,339406.2,25539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416822,235253.00
03/08/2016 01:00,2,0.000,ALERT,213.29,302.68,59.981,1457416803,"274151322000094","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,491583.1,491583.1,15145,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416823,235254.00
03/08/2016 01:00,2,0.000,ALERT,213.96,305.08,59.928,1457416803,"201051344000579","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,340228.6,340228.6,1124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416825,235255.00
03/08/2016 01:00,2,0.000,ALERT,213.51,302.37,59.975,1457416803,"201051344000890","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,336723.1,336723.1,25559,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416827,235256.00
03/08/2016 01:00,2,0.000,ALERT,213.74,302.07,59.981,1457416803,"201051344000438","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,338909.5,338909.5,25555,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416829,235257.00
03/08/2016 01:00,2,0.000,ALERT,213.96,301.47,60.018,1457416803,"201051344000417","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,332635.5,332635.5,25710,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416831,235258.00
03/08/2016 01:00,2,0.000,ALERT,213.29,302.98,59.975,1457416803,"274151322000083","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,606692.7,606692.7,14595,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416832,235259.00
03/08/2016 01:00,2,0.000,ALERT,213.96,302.37,59.959,1457416803,"274151322000076","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,645617.8,645617.8,14600,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416834,235260.00
03/08/2016 01:00,2,0.000,ALERT,213.74,304.78,59.970,1457416803,"201051344000868","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,325103.5,325103.5,20823,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457416836,235261.00
03/08/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1457416803,"274151322000095","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,638849.5,638849.5,14484,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416838,235262.00
03/08/2016 01:00,2,0.000,ALERT,213.51,304.18,59.986,1457416803,"201051344000988","219011344069620",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,323316.5,323316.5,21099,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416840,235263.00
03/08/2016 01:00,2,0.000,ALERT,213.29,301.17,59.981,1457416803,"201051344001025","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,336390.4,336390.4,25614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416842,235264.00
03/08/2016 01:00,2,0.000,ALERT,213.74,304.78,59.991,1457416803,"201051344000458","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,333670.2,333670.2,21006,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416844,235265.00
03/08/2016 01:00,2,0.000,ALERT,214.41,304.48,59.981,1457416803,"201051344000853","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,331303.7,331303.7,20629,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416845,235266.00
03/08/2016 01:00,2,0.000,ALERT,213.96,302.37,59.975,1457416803,"201051344000685","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,338630.7,338630.7,25431,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416847,235267.00
03/08/2016 01:00,2,0.000,ALERT,213.96,301.77,59.986,1457416803,"201051344000917","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,335907.5,335907.5,25429,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416849,235268.00
03/08/2016 01:00,2,0.000,ALERT,213.96,302.37,59.981,1457416803,"201051344001145","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,341009.4,341009.4,25289,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457416851,235269.00
03/08/2016 01:00,2,0.000,ALERT,213.74,301.47,59.986,1457416803,"201051344000651","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,332826.2,332826.2,25658,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416853,235270.00
03/08/2016 01:00,2,0.000,ALERT,212.83,302.68,60.002,1457416803,"274151322000088","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,588922.4,588922.4,14296,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416854,235271.00
03/08/2016 01:00,2,0.000,ALERT,213.96,302.07,59.991,1457416803,"274151322000068","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,491661.8,491661.8,15318,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416856,235272.00
03/08/2016 01:00,2,0.000,ALERT,213.29,302.07,60.028,1457416803,"201051344001135","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,329411.3,329411.3,25625,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416858,235273.00
03/08/2016 01:00,2,0.000,ALERT,213.51,305.08,59.949,1457416803,"201051344000594","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,335901.1,335901.1,21037,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416860,235274.00
03/08/2016 01:00,2,0.000,ALERT,213.74,301.77,59.996,1457416803,"201051344001203","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,335647.9,335647.9,25607,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416862,235275.00
03/08/2016 01:00,2,0.000,ALERT,213.06,303.58,60.007,1457416803,"274151322000054","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,601716.5,601716.5,14325,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416863,235276.00
03/08/2016 01:00,2,0.000,ALERT,214.19,304.18,59.986,1457416803,"201051344000867","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,324332.8,324332.8,21065,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416865,235277.00
03/08/2016 01:00,2,0.000,ALERT,213.74,301.77,59.986,1457416803,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,334406.7,334406.7,25485,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416867,235278.00
03/08/2016 01:00,2,0.000,ALERT,213.74,304.48,59.986,1457416803,"201051344000900","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,339473.4,339473.4,20474,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416869,235279.00
03/08/2016 01:00,2,0.000,ALERT,214.19,303.88,59.986,1457416803,"201051344000648","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,332831.1,332831.1,20744,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457416871,235280.00
03/08/2016 01:00,2,0.000,ALERT,213.96,305.08,59.986,1457416803,"201051344000569","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,340851.1,340851.1,20417,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416872,235281.00
03/08/2016 01:00,2,0.000,ALERT,213.74,304.48,59.986,1457416803,"201051344000983","219011344069620",0.00,5.00,0,302.68,306.28,0.0,0.0,0.000,333308.4,333308.4,20862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416874,235282.00
03/08/2016 01:00,2,0.000,ALERT,213.96,304.48,60.023,1457416803,"201051344001158","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,329121.6,329121.6,21079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457416876,235283.00
03/08/2016 01:00,2,0.000,ALERT,214.19,304.78,59.981,1457416803,"201051344000576","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,333897.1,333897.1,20535,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457416878,235284.00
03/08/2016 01:00,2,0.000,ALERT,213.29,302.37,59.981,1457416803,"274151322000087","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,576740.7,576740.7,14375,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457416880,235285.00
03/08/2016 01:15,2,0.000,ALERT,213.06,302.98,59.949,1457417704,"201051344000645","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,333727.2,333727.2,20689,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417706,235286.00
03/08/2016 01:15,2,0.000,ALERT,212.38,301.17,59.986,1457417704,"274151322000085","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,604544.0,604544.0,14343,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417708,235287.00
03/08/2016 01:15,2,0.000,ALERT,213.29,302.68,59.991,1457417704,"201051344000633","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,325319.7,325319.7,21099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417710,235288.00
03/08/2016 01:15,2,0.000,ALERT,212.83,302.68,59.981,1457417704,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,326113.4,326113.4,21088,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417711,235289.00
03/08/2016 01:15,2,0.000,ALERT,212.61,300.87,59.986,1457417704,"201051344000646","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,331128.1,331128.1,25624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417713,235290.00
03/08/2016 01:15,2,0.000,ALERT,212.16,302.07,59.986,1457417704,"274151322000052","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,612586.8,612586.8,14560,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457417715,235291.00
03/08/2016 01:15,2,0.000,ALERT,212.83,300.87,59.991,1457417704,"201051344000585","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,336368.1,336368.1,25630,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417717,235292.00
03/08/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1457417704,"201051344001230","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,334939.9,334939.9,25412,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457417719,235293.00
03/08/2016 01:15,2,0.000,ALERT,213.29,301.77,59.981,1457417704,"201051344000582","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,328566.1,328566.1,25605,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417720,235294.00
03/08/2016 01:15,2,0.000,ALERT,212.38,300.87,59.991,1457417704,"201051344000955","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,339406.2,339406.2,25541,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417722,235295.00
03/08/2016 01:15,2,0.000,ALERT,212.38,300.57,59.991,1457417704,"274151322000094","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,491583.1,491583.1,15147,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417724,235296.00
03/08/2016 01:15,2,0.000,ALERT,212.61,303.28,59.991,1457417704,"201051344000579","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,340228.6,340228.6,1126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417726,235297.00
03/08/2016 01:15,2,0.000,ALERT,212.61,301.17,59.970,1457417704,"201051344000890","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,336723.1,336723.1,25561,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417728,235298.00
03/08/2016 01:15,2,0.000,ALERT,212.83,300.87,59.996,1457417704,"201051344000438","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,338909.5,338909.5,25557,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457417730,235299.00
03/08/2016 01:15,2,0.000,ALERT,213.06,300.57,59.959,1457417704,"201051344000417","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,332635.5,332635.5,25712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417732,235300.00
03/08/2016 01:15,2,0.000,ALERT,212.38,301.47,60.007,1457417704,"274151322000083","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,606692.7,606692.7,14597,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417734,235301.00
03/08/2016 01:15,2,0.000,ALERT,212.83,301.17,59.996,1457417704,"274151322000076","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,645617.8,645617.8,14602,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417736,235302.00
03/08/2016 01:15,2,0.000,ALERT,212.61,303.58,60.002,1457417704,"201051344000868","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,325103.5,325103.5,20825,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417738,235303.00
03/08/2016 01:15,2,0.000,ALERT,212.16,302.37,60.028,1457417704,"274151322000095","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,638849.5,638849.5,14486,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417740,235304.00
03/08/2016 01:15,2,0.000,ALERT,212.61,303.28,60.007,1457417704,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.68,0.0,0.0,0.000,323316.5,323316.5,21101,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417741,235305.00
03/08/2016 01:15,2,0.000,ALERT,212.38,300.27,59.996,1457417704,"201051344001025","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,336390.4,336390.4,25616,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417743,235306.00
03/08/2016 01:15,2,0.000,ALERT,212.38,302.98,59.970,1457417704,"201051344000458","219011344069620",0.00,6.00,0,301.47,306.88,0.0,0.0,0.000,333670.2,333670.2,21008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417745,235307.00
03/08/2016 01:15,2,0.000,ALERT,213.29,302.98,59.996,1457417704,"201051344000853","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,331303.7,331303.7,20631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457417747,235308.00
03/08/2016 01:15,2,0.000,ALERT,213.06,300.87,59.996,1457417704,"201051344000685","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,338630.7,338630.7,25433,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417748,235309.00
03/08/2016 01:15,2,0.000,ALERT,212.83,300.27,60.012,1457417704,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,335907.5,335907.5,25431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417750,235310.00
03/08/2016 01:15,2,0.000,ALERT,213.06,301.17,59.996,1457417704,"201051344001145","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,341009.4,341009.4,25291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417752,235311.00
03/08/2016 01:15,2,0.000,ALERT,212.61,300.27,59.991,1457417704,"201051344000651","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,332826.2,332826.2,25660,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417754,235312.00
03/08/2016 01:15,2,0.000,ALERT,211.70,301.17,59.981,1457417704,"274151322000088","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,588922.4,588922.4,14298,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417756,235313.00
03/08/2016 01:15,2,0.000,ALERT,213.06,300.87,59.986,1457417704,"274151322000068","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,491661.8,491661.8,15320,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457417757,235314.00
03/08/2016 01:15,2,0.000,ALERT,212.38,300.87,59.991,1457417704,"201051344001135","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,329411.3,329411.3,25627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417759,235315.00
03/08/2016 01:15,2,0.000,ALERT,212.38,303.58,59.949,1457417704,"201051344000594","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,335901.1,335901.1,21039,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417761,235316.00
03/08/2016 01:15,2,0.000,ALERT,212.83,300.57,60.007,1457417704,"201051344001203","219011344069620",0.00,4.00,0,298.47,305.08,0.0,0.0,0.000,335647.9,335647.9,25609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417763,235317.00
03/08/2016 01:15,2,0.000,ALERT,212.16,301.77,60.002,1457417704,"274151322000054","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,601716.5,601716.5,14327,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417765,235318.00
03/08/2016 01:15,2,0.000,ALERT,213.06,302.68,59.949,1457417704,"201051344000867","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,324332.8,324332.8,21067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457417767,235319.00
03/08/2016 01:15,2,0.000,ALERT,212.83,300.87,59.996,1457417704,"201051344001093","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,334406.7,334406.7,25487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417769,235320.00
03/08/2016 01:15,2,0.000,ALERT,212.61,303.28,59.970,1457417704,"201051344000900","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,339473.4,339473.4,20476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457417770,235321.00
03/08/2016 01:15,2,0.000,ALERT,212.83,302.37,60.012,1457417704,"201051344000648","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,332831.1,332831.1,20746,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417772,235322.00
03/08/2016 01:15,2,0.000,ALERT,212.83,303.58,59.981,1457417704,"201051344000569","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,340851.1,340851.1,20419,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457417774,235323.00
03/08/2016 01:15,2,0.000,ALERT,212.61,303.28,59.954,1457417704,"201051344000983","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,333308.4,333308.4,20864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417776,235324.00
03/08/2016 01:15,2,0.000,ALERT,212.83,302.98,59.981,1457417704,"201051344001158","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,329121.6,329121.6,21081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457417777,235325.00
03/08/2016 01:15,2,0.000,ALERT,213.06,303.58,60.023,1457417704,"201051344000576","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,333897.1,333897.1,20537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417779,235326.00
03/08/2016 01:15,2,0.000,ALERT,212.16,300.57,59.981,1457417704,"274151322000087","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,576740.7,576740.7,14377,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457417781,235327.00
03/08/2016 01:30,2,0.000,ALERT,213.06,302.68,59.991,1457418604,"201051344000645","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,333727.2,333727.2,20691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418606,235328.00
03/08/2016 01:30,2,0.000,ALERT,212.38,301.77,59.981,1457418604,"274151322000085","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,604544.0,604544.0,14345,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418608,235329.00
03/08/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1457418604,"201051344000633","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,325319.7,325319.7,21101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418610,235330.00
03/08/2016 01:30,2,0.000,ALERT,212.61,302.07,59.975,1457418604,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,326113.4,326113.4,21090,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418612,235331.00
03/08/2016 01:30,2,0.000,ALERT,212.38,301.17,59.991,1457418604,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,331128.1,331128.1,25626,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418613,235332.00
03/08/2016 01:30,2,0.000,ALERT,211.93,302.07,59.975,1457418604,"274151322000052","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,612586.8,612586.8,14562,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418615,235333.00
03/08/2016 01:30,2,0.000,ALERT,212.83,301.17,59.954,1457418604,"201051344000585","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,336368.1,336368.1,25632,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418617,235334.00
03/08/2016 01:30,2,0.000,ALERT,212.61,301.17,59.986,1457418604,"201051344001230","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,334939.9,334939.9,25414,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418619,235335.00
03/08/2016 01:30,2,0.000,ALERT,213.06,301.77,59.981,1457418604,"201051344000582","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,328566.1,328566.1,25607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418621,235336.00
03/08/2016 01:30,2,0.000,ALERT,212.16,300.57,59.933,1457418604,"201051344000955","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,339406.2,339406.2,25543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418622,235337.00
03/08/2016 01:30,2,0.000,ALERT,212.38,300.57,59.986,1457418604,"274151322000094","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,491583.1,491583.1,15149,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418624,235338.00
03/08/2016 01:30,2,0.000,ALERT,212.61,302.98,59.981,1457418604,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,340228.6,340228.6,1128,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418626,235339.00
03/08/2016 01:30,2,0.000,ALERT,212.38,301.17,59.981,1457418604,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,336723.1,336723.1,25563,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418628,235340.00
03/08/2016 01:30,2,0.000,ALERT,212.83,300.87,59.975,1457418604,"201051344000438","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,338909.5,338909.5,25559,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418630,235341.00
03/08/2016 01:30,2,0.000,ALERT,212.83,300.27,59.975,1457418604,"201051344000417","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,332635.5,332635.5,25714,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418631,235342.00
03/08/2016 01:30,2,0.000,ALERT,212.38,302.07,60.002,1457418604,"274151322000083","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,606692.7,606692.7,14599,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418633,235343.00
03/08/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1457418604,"274151322000076","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,645617.8,645617.8,14604,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418635,235344.00
03/08/2016 01:30,2,0.000,ALERT,212.38,303.28,59.986,1457418604,"201051344000868","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,325103.5,325103.5,20827,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418637,235345.00
03/08/2016 01:30,2,0.000,ALERT,212.38,302.68,59.970,1457418604,"274151322000095","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,638849.5,638849.5,14488,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418639,235346.00
03/08/2016 01:30,2,0.000,ALERT,212.38,302.37,59.970,1457418604,"201051344000988","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,323316.5,323316.5,21103,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418641,235347.00
03/08/2016 01:30,2,0.000,ALERT,212.38,299.97,59.965,1457418604,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,336390.4,336390.4,25618,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418642,235348.00
03/08/2016 01:30,2,0.000,ALERT,212.61,302.98,59.933,1457418604,"201051344000458","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,333670.2,333670.2,21010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418644,235349.00
03/08/2016 01:30,2,0.000,ALERT,213.06,302.37,59.959,1457418604,"201051344000853","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,331303.7,331303.7,20633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418646,235350.00
03/08/2016 01:30,2,0.000,ALERT,212.83,300.57,59.959,1457418604,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,338630.7,338630.7,25435,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418648,235351.00
03/08/2016 01:30,2,0.000,ALERT,212.83,299.97,60.002,1457418604,"201051344000917","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,335907.5,335907.5,25433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418650,235352.00
03/08/2016 01:30,2,0.000,ALERT,212.83,300.87,59.959,1457418604,"201051344001145","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,341009.4,341009.4,25293,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418651,235353.00
03/08/2016 01:30,2,0.000,ALERT,212.61,299.67,59.954,1457418604,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,332826.2,332826.2,25662,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418653,235354.00
03/08/2016 01:30,2,0.000,ALERT,211.70,300.87,59.959,1457418604,"274151322000088","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,588922.4,588922.4,14300,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418655,235355.00
03/08/2016 01:30,2,0.000,ALERT,213.06,300.87,59.965,1457418604,"274151322000068","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,491661.8,491661.8,15322,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418657,235356.00
03/08/2016 01:30,2,0.000,ALERT,212.38,300.87,60.023,1457418604,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,329411.3,329411.3,25629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418659,235357.00
03/08/2016 01:30,2,0.000,ALERT,212.38,303.28,59.933,1457418604,"201051344000594","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,335901.1,335901.1,21041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418660,235358.00
03/08/2016 01:30,2,0.000,ALERT,212.61,300.27,59.975,1457418604,"201051344001203","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,335647.9,335647.9,25611,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418662,235359.00
03/08/2016 01:30,2,0.000,ALERT,211.93,301.77,59.954,1457418604,"274151322000054","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,601716.5,601716.5,14329,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418664,235360.00
03/08/2016 01:30,2,0.000,ALERT,212.83,302.37,59.981,1457418604,"201051344000867","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,324332.8,324332.8,21069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418666,235361.00
03/08/2016 01:30,2,0.000,ALERT,212.61,300.57,59.954,1457418604,"201051344001093","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,334406.7,334406.7,25489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418668,235362.00
03/08/2016 01:30,2,0.000,ALERT,212.61,302.68,59.986,1457418604,"201051344000900","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,339473.4,339473.4,20478,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418670,235363.00
03/08/2016 01:30,2,0.000,ALERT,212.83,301.77,59.981,1457418604,"201051344000648","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,332831.1,332831.1,20748,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418671,235364.00
03/08/2016 01:30,2,0.000,ALERT,212.38,302.98,59.986,1457418604,"201051344000569","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,340851.1,340851.1,20421,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418673,235365.00
