ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 01:30,2,0.000,ALERT,212.61,302.98,60.002,1457418604,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,333308.4,333308.4,20866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418675,235366.00
03/08/2016 01:30,2,0.000,ALERT,212.83,302.68,59.981,1457418604,"201051344001158","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,329121.6,329121.6,21083,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457418677,235367.00
03/08/2016 01:30,2,0.000,ALERT,213.06,302.98,59.986,1457418604,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,333897.1,333897.1,20539,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418679,235368.00
03/08/2016 01:30,2,0.000,ALERT,212.38,301.17,59.991,1457418604,"274151322000087","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,576740.7,576740.7,14379,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457418681,235369.00
03/08/2016 01:45,2,0.000,ALERT,212.83,302.37,59.991,1457419504,"201051344000645","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,333727.2,333727.2,20693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419506,235370.00
03/08/2016 01:45,2,0.000,ALERT,212.16,300.87,59.986,1457419504,"274151322000085","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,604544.0,604544.0,14347,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419508,235371.00
03/08/2016 01:45,2,0.000,ALERT,213.06,301.77,59.991,1457419504,"201051344000633","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,325319.7,325319.7,21103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419510,235372.00
03/08/2016 01:45,2,0.000,ALERT,212.61,302.07,59.986,1457419504,"201051344000469","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,326113.4,326113.4,21092,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419512,235373.00
03/08/2016 01:45,2,0.000,ALERT,211.93,300.57,60.028,1457419504,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,331128.1,331128.1,25628,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419514,235374.00
03/08/2016 01:45,2,0.000,ALERT,211.48,300.57,59.981,1457419504,"274151322000052","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,612586.8,612586.8,14564,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419515,235375.00
03/08/2016 01:45,2,0.000,ALERT,212.38,300.57,59.991,1457419504,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,336368.1,336368.1,25634,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419517,235376.00
03/08/2016 01:45,2,0.000,ALERT,212.16,300.87,59.996,1457419504,"201051344001230","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,334939.9,334939.9,25416,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419519,235377.00
03/08/2016 01:45,2,0.000,ALERT,212.83,301.17,59.986,1457419504,"201051344000582","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,328566.1,328566.1,25609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419521,235378.00
03/08/2016 01:45,2,0.000,ALERT,211.70,300.27,59.986,1457419504,"201051344000955","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,339406.2,339406.2,25545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419522,235379.00
03/08/2016 01:45,2,0.000,ALERT,211.70,300.57,59.981,1457419504,"274151322000094","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,491583.1,491583.1,15151,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419524,235380.00
03/08/2016 01:45,2,0.000,ALERT,212.38,302.68,59.991,1457419504,"201051344000579","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,340228.6,340228.6,1130,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419526,235381.00
03/08/2016 01:45,2,0.000,ALERT,211.93,300.57,60.002,1457419504,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,336723.1,336723.1,25565,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419528,235382.00
03/08/2016 01:45,2,0.000,ALERT,212.38,300.27,59.981,1457419504,"201051344000438","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,338909.5,338909.5,25561,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419530,235383.00
03/08/2016 01:45,2,0.000,ALERT,212.38,299.67,59.975,1457419504,"201051344000417","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,332635.5,332635.5,25716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419532,235384.00
03/08/2016 01:45,2,0.000,ALERT,211.93,301.47,59.991,1457419504,"274151322000083","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,606692.7,606692.7,14601,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419534,235385.00
03/08/2016 01:45,2,0.000,ALERT,212.38,300.87,59.970,1457419504,"274151322000076","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,645617.8,645617.8,14606,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419536,235386.00
03/08/2016 01:45,2,0.000,ALERT,212.38,302.68,59.981,1457419504,"201051344000868","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,325103.5,325103.5,20829,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419537,235387.00
03/08/2016 01:45,2,0.000,ALERT,211.70,302.07,59.981,1457419504,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,638849.5,638849.5,14490,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419539,235388.00
03/08/2016 01:45,2,0.000,ALERT,212.16,301.77,59.986,1457419504,"201051344000988","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,323316.5,323316.5,21105,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419541,235389.00
03/08/2016 01:45,2,0.000,ALERT,212.16,299.97,59.996,1457419504,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,336390.4,336390.4,25620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419543,235390.00
03/08/2016 01:45,2,0.000,ALERT,212.38,302.68,59.981,1457419504,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,333670.2,333670.2,21012,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419545,235391.00
03/08/2016 01:45,2,0.000,ALERT,212.83,301.77,60.034,1457419504,"201051344000853","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,331303.7,331303.7,20635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419546,235392.00
03/08/2016 01:45,2,0.000,ALERT,212.61,300.57,59.986,1457419504,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,338630.7,338630.7,25437,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419548,235393.00
03/08/2016 01:45,2,0.000,ALERT,212.61,300.27,59.991,1457419504,"201051344000917","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,335907.5,335907.5,25435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419550,235394.00
03/08/2016 01:45,2,0.000,ALERT,212.61,300.87,59.975,1457419504,"201051344001145","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,341009.4,341009.4,25295,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419552,235395.00
03/08/2016 01:45,2,0.000,ALERT,212.38,299.97,59.975,1457419504,"201051344000651","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,332826.2,332826.2,25664,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419554,235396.00
03/08/2016 01:45,2,0.000,ALERT,211.70,300.87,59.996,1457419504,"274151322000088","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,588922.4,588922.4,14302,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419555,235397.00
03/08/2016 01:45,2,0.000,ALERT,212.61,300.57,59.981,1457419504,"274151322000068","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,491661.8,491661.8,15324,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419557,235398.00
03/08/2016 01:45,2,0.000,ALERT,211.93,300.57,59.986,1457419504,"201051344001135","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,329411.3,329411.3,25631,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419559,235399.00
03/08/2016 01:45,2,0.000,ALERT,212.16,302.98,59.986,1457419504,"201051344000594","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,335901.1,335901.1,21043,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419561,235400.00
03/08/2016 01:45,2,0.000,ALERT,212.38,300.27,59.954,1457419504,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,335647.9,335647.9,25613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419562,235401.00
03/08/2016 01:45,2,0.000,ALERT,211.70,300.87,59.959,1457419504,"274151322000054","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,601716.5,601716.5,14331,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419564,235402.00
03/08/2016 01:45,2,0.000,ALERT,212.83,301.77,59.965,1457419504,"201051344000867","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,324332.8,324332.8,21071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419566,235403.00
03/08/2016 01:45,2,0.000,ALERT,212.38,300.57,59.981,1457419504,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,334406.7,334406.7,25491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419568,235404.00
03/08/2016 01:45,2,0.000,ALERT,212.16,302.07,59.981,1457419504,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,339473.4,339473.4,20480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419570,235405.00
03/08/2016 01:45,2,0.000,ALERT,212.61,301.77,59.991,1457419504,"201051344000648","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,332831.1,332831.1,20750,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419571,235406.00
03/08/2016 01:45,2,0.000,ALERT,212.38,302.68,59.981,1457419504,"201051344000569","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,340851.1,340851.1,20423,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419573,235407.00
03/08/2016 01:45,2,0.000,ALERT,212.38,302.07,59.991,1457419504,"201051344000983","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,333308.4,333308.4,20868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457419575,235408.00
03/08/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1457419504,"201051344001158","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,329121.6,329121.6,21085,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419577,235409.00
03/08/2016 01:45,2,0.000,ALERT,212.83,302.37,59.986,1457419504,"201051344000576","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,333897.1,333897.1,20541,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419579,235410.00
03/08/2016 01:45,2,0.000,ALERT,211.70,300.27,59.991,1457419504,"274151322000087","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,576740.7,576740.7,14381,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457419580,235411.00
03/08/2016 02:00,2,0.000,ALERT,213.06,302.98,60.028,1457420404,"201051344000645","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,333727.2,333727.2,20695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420406,235412.00
03/08/2016 02:00,2,0.000,ALERT,212.38,301.77,59.975,1457420404,"274151322000085","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,604544.0,604544.0,14349,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420407,235413.00
03/08/2016 02:00,2,0.000,ALERT,213.29,302.68,60.012,1457420404,"201051344000633","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,325319.7,325319.7,21105,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420409,235414.00
03/08/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1457420404,"201051344000469","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,326113.4,326113.4,21094,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420411,235415.00
03/08/2016 02:00,2,0.000,ALERT,212.38,300.87,59.986,1457420404,"201051344000646","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,331128.1,331128.1,25630,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420413,235416.00
03/08/2016 02:00,2,0.000,ALERT,212.38,302.37,59.986,1457420404,"274151322000052","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,612586.8,612586.8,14566,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420414,235417.00
03/08/2016 02:00,2,0.000,ALERT,212.61,300.87,59.965,1457420404,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,336368.1,336368.1,25636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420416,235418.00
03/08/2016 02:00,2,0.000,ALERT,212.61,301.17,59.991,1457420404,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,334939.9,334939.9,25418,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420418,235419.00
03/08/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1457420404,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,328566.1,328566.1,25611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420420,235420.00
03/08/2016 02:00,2,0.000,ALERT,212.38,300.87,59.996,1457420404,"201051344000955","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,339406.2,339406.2,25547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420422,235421.00
03/08/2016 02:00,2,0.000,ALERT,212.61,301.47,59.981,1457420404,"274151322000094","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,491583.1,491583.1,15153,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420424,235422.00
03/08/2016 02:00,2,0.000,ALERT,212.83,303.58,60.007,1457420404,"201051344000579","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,340228.6,340228.6,1132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420425,235423.00
03/08/2016 02:00,2,0.000,ALERT,212.38,301.17,59.970,1457420404,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,336723.1,336723.1,25567,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420427,235424.00
03/08/2016 02:00,2,0.000,ALERT,212.83,300.27,59.981,1457420404,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,338909.5,338909.5,25563,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420429,235425.00
03/08/2016 02:00,2,0.000,ALERT,212.83,299.97,59.981,1457420404,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,332635.5,332635.5,25718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420431,235426.00
03/08/2016 02:00,2,0.000,ALERT,212.38,302.07,59.981,1457420404,"274151322000083","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,606692.7,606692.7,14603,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420433,235427.00
03/08/2016 02:00,2,0.000,ALERT,213.06,302.37,59.986,1457420404,"274151322000076","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,645617.8,645617.8,14608,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420435,235428.00
03/08/2016 02:00,2,0.000,ALERT,212.61,303.58,60.012,1457420404,"201051344000868","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,325103.5,325103.5,20831,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420436,235429.00
03/08/2016 02:00,2,0.000,ALERT,212.61,302.98,60.002,1457420404,"274151322000095","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,638849.5,638849.5,14492,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420438,235430.00
03/08/2016 02:00,2,0.000,ALERT,212.61,302.98,59.981,1457420404,"201051344000988","219011344069620",0.00,5.00,0,297.26,304.18,0.0,0.0,0.000,323316.5,323316.5,21107,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420440,235431.00
03/08/2016 02:00,2,0.000,ALERT,212.38,299.97,59.986,1457420404,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,336390.4,336390.4,25622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420442,235432.00
03/08/2016 02:00,2,0.000,ALERT,212.61,302.98,59.986,1457420404,"201051344000458","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,333670.2,333670.2,21014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420444,235433.00
03/08/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1457420404,"201051344000853","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,331303.7,331303.7,20637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420445,235434.00
03/08/2016 02:00,2,0.000,ALERT,212.83,300.57,59.986,1457420404,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,338630.7,338630.7,25439,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420447,235435.00
03/08/2016 02:00,2,0.000,ALERT,212.83,300.27,59.970,1457420404,"201051344000917","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,335907.5,335907.5,25437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420449,235436.00
03/08/2016 02:00,2,0.000,ALERT,212.83,300.87,59.975,1457420404,"201051344001145","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,341009.4,341009.4,25297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420451,235437.00
03/08/2016 02:00,2,0.000,ALERT,212.83,300.27,59.975,1457420404,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,332826.2,332826.2,25666,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420453,235438.00
03/08/2016 02:00,2,0.000,ALERT,212.16,301.77,59.975,1457420404,"274151322000088","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,588922.4,588922.4,14304,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420454,235439.00
03/08/2016 02:00,2,0.000,ALERT,213.29,301.47,59.970,1457420404,"274151322000068","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,491661.8,491661.8,15326,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420456,235440.00
03/08/2016 02:00,2,0.000,ALERT,212.38,300.87,59.981,1457420404,"201051344001135","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,329411.3,329411.3,25633,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420458,235441.00
03/08/2016 02:00,2,0.000,ALERT,212.61,303.88,59.975,1457420404,"201051344000594","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,335901.1,335901.1,21045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420460,235442.00
03/08/2016 02:00,2,0.000,ALERT,212.61,300.27,59.954,1457420404,"201051344001203","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,335647.9,335647.9,25615,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420462,235443.00
03/08/2016 02:00,2,0.000,ALERT,212.38,301.77,59.970,1457420404,"274151322000054","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,601716.5,601716.5,14333,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420463,235444.00
03/08/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1457420404,"201051344000867","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,324332.8,324332.8,21073,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420465,235445.00
03/08/2016 02:00,2,0.000,ALERT,212.83,300.87,59.986,1457420404,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,334406.7,334406.7,25493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420467,235446.00
03/08/2016 02:00,2,0.000,ALERT,212.83,303.28,59.975,1457420404,"201051344000900","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,339473.4,339473.4,20482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420469,235447.00
03/08/2016 02:00,2,0.000,ALERT,213.06,302.37,59.970,1457420404,"201051344000648","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,332831.1,332831.1,20752,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420471,235448.00
03/08/2016 02:00,2,0.000,ALERT,212.83,303.88,59.975,1457420404,"201051344000569","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,340851.1,340851.1,20425,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457420472,235449.00
03/08/2016 02:00,2,0.000,ALERT,212.83,303.58,59.975,1457420404,"201051344000983","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,333308.4,333308.4,20870,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420474,235450.00
03/08/2016 02:00,2,0.000,ALERT,213.06,303.28,59.933,1457420404,"201051344001158","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,329121.6,329121.6,21087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420476,235451.00
03/08/2016 02:00,2,0.000,ALERT,213.29,303.88,59.975,1457420404,"201051344000576","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,333897.1,333897.1,20543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420478,235452.00
03/08/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1457420404,"274151322000087","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,576740.7,576740.7,14383,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457420479,235453.00
03/08/2016 02:15,2,0.000,ALERT,213.29,302.68,59.938,1457421303,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,333727.2,333727.2,20697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421305,235454.00
03/08/2016 02:15,2,0.000,ALERT,212.38,301.17,59.954,1457421303,"274151322000085","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,604544.0,604544.0,14351,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421307,235455.00
03/08/2016 02:15,2,0.000,ALERT,213.51,302.37,59.970,1457421303,"201051344000633","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,325319.7,325319.7,21107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421309,235456.00
03/08/2016 02:15,2,0.000,ALERT,213.06,302.68,59.965,1457421303,"201051344000469","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,326113.4,326113.4,21096,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421311,235457.00
03/08/2016 02:15,2,0.000,ALERT,212.83,300.57,59.959,1457421303,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,331128.1,331128.1,25632,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421313,235458.00
03/08/2016 02:15,2,0.000,ALERT,212.16,300.87,59.954,1457421303,"274151322000052","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,612586.8,612586.8,14568,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421314,235459.00
03/08/2016 02:15,2,0.000,ALERT,213.06,300.87,59.954,1457421303,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,336368.1,336368.1,25638,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421316,235460.00
03/08/2016 02:15,2,0.000,ALERT,212.83,301.17,59.954,1457421303,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,334939.9,334939.9,25420,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421318,235461.00
03/08/2016 02:15,2,0.000,ALERT,213.29,301.47,59.954,1457421303,"201051344000582","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,328566.1,328566.1,25613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421320,235462.00
03/08/2016 02:15,2,0.000,ALERT,212.38,300.57,59.959,1457421303,"201051344000955","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,339406.2,339406.2,25549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421322,235463.00
03/08/2016 02:15,2,0.000,ALERT,212.16,300.57,59.965,1457421303,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,491583.1,491583.1,15155,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421324,235464.00
03/08/2016 02:15,2,0.000,ALERT,212.83,303.28,59.954,1457421303,"201051344000579","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,340228.6,340228.6,1134,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421325,235465.00
03/08/2016 02:15,2,0.000,ALERT,212.83,301.17,59.949,1457421303,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,336723.1,336723.1,25569,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421327,235466.00
03/08/2016 02:15,2,0.000,ALERT,213.06,300.57,59.959,1457421303,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,338909.5,338909.5,25565,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421329,235467.00
03/08/2016 02:15,2,0.000,ALERT,213.06,300.27,59.959,1457421303,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,332635.5,332635.5,25720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421331,235468.00
03/08/2016 02:15,2,0.000,ALERT,212.16,301.17,59.938,1457421303,"274151322000083","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,606692.7,606692.7,14605,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421333,235469.00
03/08/2016 02:15,2,0.000,ALERT,212.83,301.47,59.933,1457421303,"274151322000076","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,645617.8,645617.8,14610,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421334,235470.00
03/08/2016 02:15,2,0.000,ALERT,212.83,303.28,59.949,1457421303,"201051344000868","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,325103.5,325103.5,20833,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421336,235471.00
03/08/2016 02:15,2,0.000,ALERT,212.38,302.07,59.965,1457421303,"274151322000095","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,638849.5,638849.5,14494,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421338,235472.00
03/08/2016 02:15,2,0.000,ALERT,212.61,302.37,59.959,1457421303,"201051344000988","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,323316.5,323316.5,21109,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421340,235473.00
03/08/2016 02:15,2,0.000,ALERT,212.61,299.97,59.959,1457421303,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,336390.4,336390.4,25624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421342,235474.00
03/08/2016 02:15,2,0.000,ALERT,212.83,302.98,59.959,1457421303,"201051344000458","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,333670.2,333670.2,21016,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421344,235475.00
03/08/2016 02:15,2,0.000,ALERT,213.29,302.68,59.965,1457421303,"201051344000853","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,331303.7,331303.7,20639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421346,235476.00
03/08/2016 02:15,2,0.000,ALERT,213.29,300.87,59.954,1457421303,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,338630.7,338630.7,25441,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421347,235477.00
03/08/2016 02:15,2,0.000,ALERT,213.06,300.27,59.907,1457421303,"201051344000917","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,335907.5,335907.5,25439,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421349,235478.00
03/08/2016 02:15,2,0.000,ALERT,213.29,301.17,59.959,1457421303,"201051344001145","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,341009.4,341009.4,25299,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421351,235479.00
03/08/2016 02:15,2,0.000,ALERT,213.06,299.97,59.975,1457421303,"201051344000651","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,332826.2,332826.2,25668,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421353,235480.00
03/08/2016 02:15,2,0.000,ALERT,211.93,300.27,59.954,1457421303,"274151322000088","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,588922.4,588922.4,14306,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421355,235481.00
03/08/2016 02:15,2,0.000,ALERT,212.83,300.27,59.922,1457421303,"274151322000068","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,491661.8,491661.8,15328,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421357,235482.00
03/08/2016 02:15,2,0.000,ALERT,212.61,300.87,59.959,1457421303,"201051344001135","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,329411.3,329411.3,25635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421358,235483.00
03/08/2016 02:15,2,0.000,ALERT,212.38,303.28,59.965,1457421303,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,335901.1,335901.1,21047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421360,235484.00
03/08/2016 02:15,2,0.000,ALERT,213.06,300.57,59.933,1457421303,"201051344001203","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,335647.9,335647.9,25617,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421362,235485.00
03/08/2016 02:15,2,0.000,ALERT,212.38,300.87,59.949,1457421303,"274151322000054","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,601716.5,601716.5,14335,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421364,235486.00
03/08/2016 02:15,2,0.000,ALERT,213.06,302.07,59.933,1457421303,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,324332.8,324332.8,21075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421366,235487.00
03/08/2016 02:15,2,0.000,ALERT,212.83,300.57,59.954,1457421303,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,334406.7,334406.7,25495,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421368,235488.00
03/08/2016 02:15,2,0.000,ALERT,212.61,302.68,59.922,1457421303,"201051344000900","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,339473.4,339473.4,20484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421369,235489.00
03/08/2016 02:15,2,0.000,ALERT,213.06,301.77,59.949,1457421303,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,332831.1,332831.1,20754,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421371,235490.00
03/08/2016 02:15,2,0.000,ALERT,212.83,303.28,59.954,1457421303,"201051344000569","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,340851.1,340851.1,20427,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421373,235491.00
03/08/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1457421303,"201051344000983","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,333308.4,333308.4,20872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421375,235492.00
03/08/2016 02:15,2,0.000,ALERT,212.83,302.37,59.996,1457421303,"201051344001158","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,329121.6,329121.6,21089,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457421376,235493.00
03/08/2016 02:15,2,0.000,ALERT,213.29,302.98,59.975,1457421303,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,333897.1,333897.1,20545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421378,235494.00
03/08/2016 02:15,2,0.000,ALERT,212.38,300.27,59.954,1457421303,"274151322000087","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,576740.7,576740.7,14385,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457421380,235495.00
03/08/2016 02:30,2,0.000,ALERT,213.06,302.98,59.970,1457422203,"201051344000645","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,333727.2,333727.2,20699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422205,235496.00
03/08/2016 02:30,2,0.000,ALERT,212.61,301.77,60.012,1457422203,"274151322000085","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,604544.0,604544.0,14353,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422207,235497.00
03/08/2016 02:30,2,0.000,ALERT,213.29,302.68,59.975,1457422203,"201051344000633","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,325319.7,325319.7,21109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422209,235498.00
03/08/2016 02:30,2,0.000,ALERT,212.61,302.68,60.002,1457422203,"201051344000469","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,326113.4,326113.4,21098,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422211,235499.00
03/08/2016 02:30,2,0.000,ALERT,212.38,300.57,59.975,1457422203,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,331128.1,331128.1,25634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422213,235500.00
03/08/2016 02:30,2,0.000,ALERT,212.16,301.17,59.981,1457422203,"274151322000052","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,612586.8,612586.8,14570,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422214,235501.00
03/08/2016 02:30,2,0.000,ALERT,212.83,300.57,59.986,1457422203,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,336368.1,336368.1,25640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422216,235502.00
03/08/2016 02:30,2,0.000,ALERT,212.61,300.87,59.986,1457422203,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,334939.9,334939.9,25422,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422218,235503.00
03/08/2016 02:30,2,0.000,ALERT,213.06,301.47,59.986,1457422203,"201051344000582","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,328566.1,328566.1,25615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422220,235504.00
03/08/2016 02:30,2,0.000,ALERT,212.16,300.27,60.002,1457422203,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,339406.2,339406.2,25551,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422222,235505.00
03/08/2016 02:30,2,0.000,ALERT,212.38,301.17,59.986,1457422203,"274151322000094","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,491583.1,491583.1,15157,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422224,235506.00
03/08/2016 02:30,2,0.000,ALERT,212.61,303.28,59.996,1457422203,"201051344000579","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,340228.6,340228.6,1136,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422225,235507.00
03/08/2016 02:30,2,0.000,ALERT,212.38,300.87,59.965,1457422203,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,336723.1,336723.1,25571,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422227,235508.00
03/08/2016 02:30,2,0.000,ALERT,212.61,300.27,59.986,1457422203,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,338909.5,338909.5,25567,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422229,235509.00
03/08/2016 02:30,2,0.000,ALERT,212.83,299.97,59.996,1457422203,"201051344000417","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,332635.5,332635.5,25722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422231,235510.00
