ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 02:30,2,0.000,ALERT,212.38,301.77,59.954,1457422203,"274151322000083","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,606692.7,606692.7,14607,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422233,235511.00
03/08/2016 02:30,2,0.000,ALERT,213.06,302.07,60.023,1457422203,"274151322000076","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,645617.8,645617.8,14612,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422235,235512.00
03/08/2016 02:30,2,0.000,ALERT,212.61,303.58,59.986,1457422203,"201051344000868","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,325103.5,325103.5,20835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422236,235513.00
03/08/2016 02:30,2,0.000,ALERT,212.38,302.37,59.954,1457422203,"274151322000095","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,638849.5,638849.5,14496,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422238,235514.00
03/08/2016 02:30,2,0.000,ALERT,212.61,302.98,60.012,1457422203,"201051344000988","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,323316.5,323316.5,21111,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422240,235515.00
03/08/2016 02:30,2,0.000,ALERT,212.38,299.97,60.002,1457422203,"201051344001025","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,336390.4,336390.4,25626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422242,235516.00
03/08/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1457422203,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,333670.2,333670.2,21018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422244,235517.00
03/08/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1457422203,"201051344000853","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,331303.7,331303.7,20641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422245,235518.00
03/08/2016 02:30,2,0.000,ALERT,212.83,300.57,59.986,1457422203,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,338630.7,338630.7,25443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422247,235519.00
03/08/2016 02:30,2,0.000,ALERT,212.61,299.97,59.986,1457422203,"201051344000917","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,335907.5,335907.5,25441,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422249,235520.00
03/08/2016 02:30,2,0.000,ALERT,212.61,300.57,59.991,1457422203,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,341009.4,341009.4,25301,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422251,235521.00
03/08/2016 02:30,2,0.000,ALERT,212.61,299.67,59.991,1457422203,"201051344000651","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,332826.2,332826.2,25670,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422252,235522.00
03/08/2016 02:30,2,0.000,ALERT,211.93,301.17,59.991,1457422203,"274151322000088","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,588922.4,588922.4,14308,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422254,235523.00
03/08/2016 02:30,2,0.000,ALERT,213.06,300.87,59.991,1457422203,"274151322000068","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,491661.8,491661.8,15330,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422256,235524.00
03/08/2016 02:30,2,0.000,ALERT,212.16,300.27,59.991,1457422203,"201051344001135","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,329411.3,329411.3,25637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422258,235525.00
03/08/2016 02:30,2,0.000,ALERT,212.16,302.98,59.996,1457422203,"201051344000594","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,335901.1,335901.1,21049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422260,235526.00
03/08/2016 02:30,2,0.000,ALERT,212.38,299.97,59.996,1457422203,"201051344001203","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,335647.9,335647.9,25619,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422262,235527.00
03/08/2016 02:30,2,0.000,ALERT,212.16,301.47,59.986,1457422203,"274151322000054","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,601716.5,601716.5,14337,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422263,235528.00
03/08/2016 02:30,2,0.000,ALERT,212.83,302.07,59.991,1457422203,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,324332.8,324332.8,21077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422265,235529.00
03/08/2016 02:30,2,0.000,ALERT,212.61,300.27,59.986,1457422203,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,334406.7,334406.7,25497,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422267,235530.00
03/08/2016 02:30,2,0.000,ALERT,212.38,302.37,59.986,1457422203,"201051344000900","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,339473.4,339473.4,20486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422269,235531.00
03/08/2016 02:30,2,0.000,ALERT,212.61,301.77,59.991,1457422203,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,332831.1,332831.1,20756,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422270,235532.00
03/08/2016 02:30,2,0.000,ALERT,212.61,302.98,60.012,1457422203,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,340851.1,340851.1,20429,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422272,235533.00
03/08/2016 02:30,2,0.000,ALERT,212.38,302.68,59.991,1457422203,"201051344000983","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,333308.4,333308.4,20874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422274,235534.00
03/08/2016 02:30,2,0.000,ALERT,212.61,302.37,59.986,1457422203,"201051344001158","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,329121.6,329121.6,21091,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422276,235535.00
03/08/2016 02:30,2,0.000,ALERT,213.06,302.98,59.991,1457422203,"201051344000576","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,333897.1,333897.1,20547,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457422278,235536.00
03/08/2016 02:30,2,0.000,ALERT,212.38,300.87,59.986,1457422203,"274151322000087","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,576740.7,576740.7,14387,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457422279,235537.00
03/08/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1457423104,"201051344000645","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,333727.2,333727.2,20701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423106,235538.00
03/08/2016 02:45,2,0.000,ALERT,212.16,301.17,59.981,1457423104,"274151322000085","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,604544.0,604544.0,14355,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423107,235539.00
03/08/2016 02:45,2,0.000,ALERT,213.06,302.07,60.018,1457423104,"201051344000633","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,325319.7,325319.7,21111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423109,235540.00
03/08/2016 02:45,2,0.000,ALERT,212.61,302.07,59.991,1457423104,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,326113.4,326113.4,21100,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423111,235541.00
03/08/2016 02:45,2,0.000,ALERT,212.38,300.87,59.981,1457423104,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,331128.1,331128.1,25636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423113,235542.00
03/08/2016 02:45,2,0.000,ALERT,211.93,302.07,59.981,1457423104,"274151322000052","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,612586.8,612586.8,14572,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423115,235543.00
03/08/2016 02:45,2,0.000,ALERT,212.83,301.17,59.991,1457423104,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,336368.1,336368.1,25642,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423116,235544.00
03/08/2016 02:45,2,0.000,ALERT,212.61,301.17,59.981,1457423104,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,334939.9,334939.9,25424,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423118,235545.00
03/08/2016 02:45,2,0.000,ALERT,213.06,301.47,59.981,1457423104,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,328566.1,328566.1,25617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423120,235546.00
03/08/2016 02:45,2,0.000,ALERT,212.38,300.87,60.034,1457423104,"201051344000955","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,339406.2,339406.2,25553,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423122,235547.00
03/08/2016 02:45,2,0.000,ALERT,212.16,300.87,59.981,1457423104,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,491583.1,491583.1,15159,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423124,235548.00
03/08/2016 02:45,2,0.000,ALERT,212.61,302.68,59.949,1457423104,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,340228.6,340228.6,1138,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423126,235549.00
03/08/2016 02:45,2,0.000,ALERT,212.61,301.17,59.954,1457423104,"201051344000890","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,336723.1,336723.1,25573,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423127,235550.00
03/08/2016 02:45,2,0.000,ALERT,212.61,300.57,59.996,1457423104,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,338909.5,338909.5,25569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423129,235551.00
03/08/2016 02:45,2,0.000,ALERT,213.06,300.27,59.970,1457423104,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,332635.5,332635.5,25724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423131,235552.00
03/08/2016 02:45,2,0.000,ALERT,212.16,302.07,59.991,1457423104,"274151322000083","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,606692.7,606692.7,14609,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423133,235553.00
03/08/2016 02:45,2,0.000,ALERT,212.61,301.17,60.028,1457423104,"274151322000076","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,645617.8,645617.8,14614,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423135,235554.00
03/08/2016 02:45,2,0.000,ALERT,212.38,302.68,60.023,1457423104,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,325103.5,325103.5,20837,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423136,235555.00
03/08/2016 02:45,2,0.000,ALERT,211.93,302.37,59.996,1457423104,"274151322000095","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,638849.5,638849.5,14498,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423138,235556.00
03/08/2016 02:45,2,0.000,ALERT,212.16,302.07,59.996,1457423104,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,323316.5,323316.5,21113,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423140,235557.00
03/08/2016 02:45,2,0.000,ALERT,212.61,300.27,59.991,1457423104,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,336390.4,336390.4,25628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423142,235558.00
03/08/2016 02:45,2,0.000,ALERT,212.38,302.37,59.996,1457423104,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,333670.2,333670.2,21020,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423144,235559.00
03/08/2016 02:45,2,0.000,ALERT,213.06,302.07,59.996,1457423104,"201051344000853","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,331303.7,331303.7,20643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423145,235560.00
03/08/2016 02:45,2,0.000,ALERT,213.06,300.87,59.991,1457423104,"201051344000685","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,338630.7,338630.7,25445,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423147,235561.00
03/08/2016 02:45,2,0.000,ALERT,212.83,300.27,59.981,1457423104,"201051344000917","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,335907.5,335907.5,25443,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423149,235562.00
03/08/2016 02:45,2,0.000,ALERT,212.83,300.87,59.986,1457423104,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,341009.4,341009.4,25303,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423151,235563.00
03/08/2016 02:45,2,0.000,ALERT,212.83,299.97,59.975,1457423104,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,332826.2,332826.2,25672,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423153,235564.00
03/08/2016 02:45,2,0.000,ALERT,211.48,301.47,59.970,1457423104,"274151322000088","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,588922.4,588922.4,14310,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423154,235565.00
03/08/2016 02:45,2,0.000,ALERT,212.83,300.57,59.991,1457423104,"274151322000068","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,491661.8,491661.8,15332,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423156,235566.00
03/08/2016 02:45,2,0.000,ALERT,212.38,300.87,59.996,1457423104,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,329411.3,329411.3,25639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423158,235567.00
03/08/2016 02:45,2,0.000,ALERT,212.16,302.98,59.981,1457423104,"201051344000594","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,335901.1,335901.1,21051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423160,235568.00
03/08/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1457423104,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,335647.9,335647.9,25621,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423162,235569.00
03/08/2016 02:45,2,0.000,ALERT,211.93,301.17,59.981,1457423104,"274151322000054","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,601716.5,601716.5,14339,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423164,235570.00
03/08/2016 02:45,2,0.000,ALERT,212.83,301.77,60.002,1457423104,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,324332.8,324332.8,21079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423166,235571.00
03/08/2016 02:45,2,0.000,ALERT,212.61,300.57,59.949,1457423104,"201051344001093","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,334406.7,334406.7,25499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423167,235572.00
03/08/2016 02:45,2,0.000,ALERT,212.38,302.07,59.986,1457423104,"201051344000900","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,339473.4,339473.4,20488,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423169,235573.00
03/08/2016 02:45,2,0.000,ALERT,212.83,301.47,59.986,1457423104,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,332831.1,332831.1,20758,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423171,235574.00
03/08/2016 02:45,2,0.000,ALERT,212.61,302.68,60.023,1457423104,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,340851.1,340851.1,20431,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423173,235575.00
03/08/2016 02:45,2,0.000,ALERT,212.38,302.07,59.986,1457423104,"201051344000983","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,333308.4,333308.4,20876,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423175,235576.00
03/08/2016 02:45,2,0.000,ALERT,212.61,302.37,59.954,1457423104,"201051344001158","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,329121.6,329121.6,21093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423176,235577.00
03/08/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1457423104,"201051344000576","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,333897.1,333897.1,20549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457423178,235578.00
03/08/2016 02:45,2,0.000,ALERT,212.16,300.27,59.970,1457423104,"274151322000087","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,576740.7,576740.7,14389,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457423180,235579.00
03/08/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1457424003,"201051344000645","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,333727.2,333727.2,20703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424005,235580.00
03/08/2016 03:00,2,0.000,ALERT,212.38,301.77,59.938,1457424003,"274151322000085","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,604544.0,604544.0,14357,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424007,235581.00
03/08/2016 03:00,2,0.000,ALERT,213.29,302.68,59.981,1457424003,"201051344000633","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,325319.7,325319.7,21113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424009,235582.00
03/08/2016 03:00,2,0.000,ALERT,212.83,302.68,59.991,1457424003,"201051344000469","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,326113.4,326113.4,21102,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424011,235583.00
03/08/2016 03:00,2,0.000,ALERT,212.61,300.87,59.959,1457424003,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,331128.1,331128.1,25638,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424013,235584.00
03/08/2016 03:00,2,0.000,ALERT,211.93,300.87,59.965,1457424003,"274151322000052","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,612586.8,612586.8,14574,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424014,235585.00
03/08/2016 03:00,2,0.000,ALERT,212.83,300.87,59.981,1457424003,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,336368.1,336368.1,25644,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424016,235586.00
03/08/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1457424003,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,334939.9,334939.9,25426,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424018,235587.00
03/08/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1457424003,"201051344000582","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,328566.1,328566.1,25619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424020,235588.00
03/08/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1457424003,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,339406.2,339406.2,25555,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424022,235589.00
03/08/2016 03:00,2,0.000,ALERT,212.38,300.57,59.959,1457424003,"274151322000094","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,491583.1,491583.1,15161,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424023,235590.00
03/08/2016 03:00,2,0.000,ALERT,212.83,303.58,59.970,1457424003,"201051344000579","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,340228.6,340228.6,1140,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424025,235591.00
03/08/2016 03:00,2,0.000,ALERT,212.61,301.17,59.959,1457424003,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,336723.1,336723.1,25575,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424027,235592.00
03/08/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1457424003,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,338909.5,338909.5,25571,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424029,235593.00
03/08/2016 03:00,2,0.000,ALERT,213.06,300.27,59.933,1457424003,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,332635.5,332635.5,25726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424030,235594.00
03/08/2016 03:00,2,0.000,ALERT,212.38,302.07,59.970,1457424003,"274151322000083","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,606692.7,606692.7,14611,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424032,235595.00
03/08/2016 03:00,2,0.000,ALERT,212.83,301.17,59.944,1457424003,"274151322000076","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,645617.8,645617.8,14616,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424034,235596.00
03/08/2016 03:00,2,0.000,ALERT,212.61,303.58,59.959,1457424003,"201051344000868","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,325103.5,325103.5,20839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424036,235597.00
03/08/2016 03:00,2,0.000,ALERT,212.38,302.68,59.949,1457424003,"274151322000095","219011344069620",0.00,4.50,0,300.87,303.88,0.0,0.0,0.000,638849.5,638849.5,14500,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424038,235598.00
03/08/2016 03:00,2,0.000,ALERT,212.61,302.68,59.970,1457424003,"201051344000988","219011344069620",0.00,5.00,0,297.87,304.18,0.0,0.0,0.000,323316.5,323316.5,21115,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424040,235599.00
03/08/2016 03:00,2,0.000,ALERT,212.61,299.97,59.965,1457424003,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,336390.4,336390.4,25630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424042,235600.00
03/08/2016 03:00,2,0.000,ALERT,212.61,303.28,59.965,1457424003,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,333670.2,333670.2,21022,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424043,235601.00
03/08/2016 03:00,2,0.000,ALERT,213.29,302.68,59.959,1457424003,"201051344000853","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,331303.7,331303.7,20645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424045,235602.00
03/08/2016 03:00,2,0.000,ALERT,213.06,300.57,59.949,1457424003,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,338630.7,338630.7,25447,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424047,235603.00
03/08/2016 03:00,2,0.000,ALERT,213.06,300.27,59.965,1457424003,"201051344000917","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,335907.5,335907.5,25445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424049,235604.00
03/08/2016 03:00,2,0.000,ALERT,212.83,300.57,59.965,1457424003,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,341009.4,341009.4,25305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424051,235605.00
03/08/2016 03:00,2,0.000,ALERT,212.83,299.67,59.965,1457424003,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,332826.2,332826.2,25674,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424052,235606.00
03/08/2016 03:00,2,0.000,ALERT,211.93,301.47,59.965,1457424003,"274151322000088","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,588922.4,588922.4,14312,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424054,235607.00
03/08/2016 03:00,2,0.000,ALERT,213.06,301.17,59.965,1457424003,"274151322000068","219011344069620",0.00,6.30,0,299.07,302.07,0.0,0.0,0.000,491661.8,491661.8,15334,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424056,235608.00
03/08/2016 03:00,2,0.000,ALERT,212.38,300.57,59.938,1457424003,"201051344001135","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,329411.3,329411.3,25641,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424058,235609.00
03/08/2016 03:00,2,0.000,ALERT,212.38,303.28,59.975,1457424003,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,335901.1,335901.1,21053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424060,235610.00
03/08/2016 03:00,2,0.000,ALERT,212.61,299.97,59.970,1457424003,"201051344001203","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,335647.9,335647.9,25623,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424061,235611.00
03/08/2016 03:00,2,0.000,ALERT,212.16,302.07,59.975,1457424003,"274151322000054","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,601716.5,601716.5,14341,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424063,235612.00
03/08/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1457424003,"201051344000867","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,324332.8,324332.8,21081,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424065,235613.00
03/08/2016 03:00,2,0.000,ALERT,212.61,300.27,59.965,1457424003,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,334406.7,334406.7,25501,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424067,235614.00
03/08/2016 03:00,2,0.000,ALERT,212.61,302.68,59.981,1457424003,"201051344000900","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,339473.4,339473.4,20490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424069,235615.00
03/08/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1457424003,"201051344000648","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,332831.1,332831.1,20760,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424070,235616.00
03/08/2016 03:00,2,0.000,ALERT,212.83,302.98,59.970,1457424003,"201051344000569","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,340851.1,340851.1,20433,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424072,235617.00
03/08/2016 03:00,2,0.000,ALERT,212.61,302.68,59.975,1457424003,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,333308.4,333308.4,20878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424074,235618.00
03/08/2016 03:00,2,0.000,ALERT,212.61,302.37,59.981,1457424003,"201051344001158","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,329121.6,329121.6,21095,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424076,235619.00
03/08/2016 03:00,2,0.000,ALERT,213.06,303.28,59.965,1457424003,"201051344000576","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,333897.1,333897.1,20551,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424078,235620.00
03/08/2016 03:00,2,0.000,ALERT,212.38,300.57,59.981,1457424003,"274151322000087","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,576740.7,576740.7,14391,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424079,235621.00
03/08/2016 03:15,2,0.000,ALERT,213.29,302.98,59.981,1457424904,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,333727.2,333727.2,20705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424906,235622.00
03/08/2016 03:15,2,0.000,ALERT,212.61,302.37,59.970,1457424904,"274151322000085","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,604544.0,604544.0,14359,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424908,235623.00
03/08/2016 03:15,2,0.000,ALERT,213.51,302.98,60.018,1457424904,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,325319.7,325319.7,21115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424910,235624.00
03/08/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1457424904,"201051344000469","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,326113.4,326113.4,21104,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424911,235625.00
03/08/2016 03:15,2,0.000,ALERT,212.83,301.47,59.986,1457424904,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,331128.1,331128.1,25640,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424913,235626.00
03/08/2016 03:15,2,0.000,ALERT,212.16,301.77,59.944,1457424904,"274151322000052","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,612586.8,612586.8,14576,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424915,235627.00
03/08/2016 03:15,2,0.000,ALERT,213.06,301.47,60.002,1457424904,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,336368.1,336368.1,25646,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424917,235628.00
03/08/2016 03:15,2,0.000,ALERT,212.61,301.17,59.996,1457424904,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,334939.9,334939.9,25428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424919,235629.00
03/08/2016 03:15,2,0.000,ALERT,213.06,301.77,59.981,1457424904,"201051344000582","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,328566.1,328566.1,25621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424920,235630.00
03/08/2016 03:15,2,0.000,ALERT,212.38,301.17,60.002,1457424904,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,339406.2,339406.2,25557,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424922,235631.00
03/08/2016 03:15,2,0.000,ALERT,212.61,301.77,59.996,1457424904,"274151322000094","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,491583.1,491583.1,15163,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424924,235632.00
03/08/2016 03:15,2,0.000,ALERT,213.06,303.88,60.002,1457424904,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,340228.6,340228.6,1142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424926,235633.00
03/08/2016 03:15,2,0.000,ALERT,212.38,301.17,59.996,1457424904,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,336723.1,336723.1,25577,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424928,235634.00
03/08/2016 03:15,2,0.000,ALERT,212.83,300.87,59.965,1457424904,"201051344000438","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,338909.5,338909.5,25573,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424929,235635.00
03/08/2016 03:15,2,0.000,ALERT,212.83,300.57,59.996,1457424904,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,332635.5,332635.5,25728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424931,235636.00
03/08/2016 03:15,2,0.000,ALERT,212.83,302.37,60.039,1457424904,"274151322000083","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,606692.7,606692.7,14613,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424933,235637.00
03/08/2016 03:15,2,0.000,ALERT,213.29,302.68,59.996,1457424904,"274151322000076","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,645617.8,645617.8,14618,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424935,235638.00
03/08/2016 03:15,2,0.000,ALERT,212.83,304.18,60.002,1457424904,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,325103.5,325103.5,20841,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424937,235639.00
03/08/2016 03:15,2,0.000,ALERT,212.61,303.58,59.996,1457424904,"274151322000095","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,638849.5,638849.5,14502,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424939,235640.00
03/08/2016 03:15,2,0.000,ALERT,212.83,303.28,60.002,1457424904,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,323316.5,323316.5,21117,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424940,235641.00
03/08/2016 03:15,2,0.000,ALERT,212.38,299.97,60.012,1457424904,"201051344001025","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,336390.4,336390.4,25632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424942,235642.00
03/08/2016 03:15,2,0.000,ALERT,212.83,303.58,60.002,1457424904,"201051344000458","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,333670.2,333670.2,21024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424944,235643.00
03/08/2016 03:15,2,0.000,ALERT,213.29,303.28,60.007,1457424904,"201051344000853","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,331303.7,331303.7,20647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424946,235644.00
03/08/2016 03:15,2,0.000,ALERT,212.83,300.87,60.007,1457424904,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,338630.7,338630.7,25449,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424948,235645.00
03/08/2016 03:15,2,0.000,ALERT,212.83,300.27,60.007,1457424904,"201051344000917","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,335907.5,335907.5,25447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424949,235646.00
03/08/2016 03:15,2,0.000,ALERT,212.83,300.87,60.007,1457424904,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,341009.4,341009.4,25307,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424951,235647.00
03/08/2016 03:15,2,0.000,ALERT,212.61,299.97,60.012,1457424904,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,332826.2,332826.2,25676,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424953,235648.00
03/08/2016 03:15,2,0.000,ALERT,212.16,302.37,60.012,1457424904,"274151322000088","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,588922.4,588922.4,14314,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424955,235649.00
03/08/2016 03:15,2,0.000,ALERT,213.29,301.47,59.996,1457424904,"274151322000068","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,491661.8,491661.8,15336,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424957,235650.00
03/08/2016 03:15,2,0.000,ALERT,212.38,300.87,59.996,1457424904,"201051344001135","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,329411.3,329411.3,25643,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424959,235651.00
03/08/2016 03:15,2,0.000,ALERT,212.61,304.18,60.018,1457424904,"201051344000594","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,335901.1,335901.1,21055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424960,235652.00
03/08/2016 03:15,2,0.000,ALERT,212.61,300.57,59.991,1457424904,"201051344001203","219011344069620",0.00,4.50,0,298.17,304.48,0.0,0.0,0.000,335647.9,335647.9,25625,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424962,235653.00
03/08/2016 03:15,2,0.000,ALERT,212.38,302.37,59.996,1457424904,"274151322000054","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,601716.5,601716.5,14343,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424964,235654.00
03/08/2016 03:15,2,0.000,ALERT,213.29,302.98,59.996,1457424904,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,324332.8,324332.8,21083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424966,235655.00
