ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 03:15,2,0.000,ALERT,212.61,300.87,59.996,1457424904,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,334406.7,334406.7,25503,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424968,235656.00
03/08/2016 03:15,2,0.000,ALERT,212.83,303.28,59.986,1457424904,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,339473.4,339473.4,20492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424970,235657.00
03/08/2016 03:15,2,0.000,ALERT,213.06,302.68,60.034,1457424904,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,332831.1,332831.1,20762,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424971,235658.00
03/08/2016 03:15,2,0.000,ALERT,213.06,303.88,60.028,1457424904,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,340851.1,340851.1,20435,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424973,235659.00
03/08/2016 03:15,2,0.000,ALERT,212.83,303.28,59.975,1457424904,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,333308.4,333308.4,20880,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424975,235660.00
03/08/2016 03:15,2,0.000,ALERT,213.06,303.28,60.007,1457424904,"201051344001158","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,329121.6,329121.6,21097,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424977,235661.00
03/08/2016 03:15,2,0.000,ALERT,213.29,303.88,59.991,1457424904,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,333897.1,333897.1,20553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457424979,235662.00
03/08/2016 03:15,2,0.000,ALERT,212.61,301.47,59.981,1457424904,"274151322000087","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,576740.7,576740.7,14393,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457424981,235663.00
03/08/2016 03:30,2,0.000,ALERT,213.51,303.28,59.954,1457425803,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,333727.2,333727.2,20707,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425805,235664.00
03/08/2016 03:30,2,0.000,ALERT,212.61,301.77,59.933,1457425803,"274151322000085","219011344069620",0.00,6.00,0,299.97,308.09,0.0,0.0,0.000,604544.0,604544.0,14361,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425807,235665.00
03/08/2016 03:30,2,0.000,ALERT,213.51,302.37,59.922,1457425803,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,325319.7,325319.7,21117,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425809,235666.00
03/08/2016 03:30,2,0.000,ALERT,213.06,302.98,59.933,1457425803,"201051344000469","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,326113.4,326113.4,21106,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425811,235667.00
03/08/2016 03:30,2,0.000,ALERT,212.61,300.87,59.949,1457425803,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,331128.1,331128.1,25642,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425813,235668.00
03/08/2016 03:30,2,0.000,ALERT,212.38,302.07,59.965,1457425803,"274151322000052","219011344069620",0.00,5.50,0,299.67,308.09,0.0,0.0,0.000,612586.8,612586.8,14578,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425815,235669.00
03/08/2016 03:30,2,0.000,ALERT,212.83,300.87,59.959,1457425803,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,336368.1,336368.1,25648,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425817,235670.00
03/08/2016 03:30,2,0.000,ALERT,212.61,300.87,59.959,1457425803,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,334939.9,334939.9,25430,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425819,235671.00
03/08/2016 03:30,2,0.000,ALERT,213.29,301.77,59.981,1457425803,"201051344000582","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,328566.1,328566.1,25623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425820,235672.00
03/08/2016 03:30,2,0.000,ALERT,212.38,300.87,59.965,1457425803,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,339406.2,339406.2,25559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425822,235673.00
03/08/2016 03:30,2,0.000,ALERT,212.61,301.77,59.949,1457425803,"274151322000094","219011344069620",0.00,4.50,0,299.37,307.48,0.0,0.0,0.000,491583.1,491583.1,15165,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425824,235674.00
03/08/2016 03:30,2,0.000,ALERT,212.83,303.58,59.959,1457425803,"201051344000579","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,340228.6,340228.6,1144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425826,235675.00
03/08/2016 03:30,2,0.000,ALERT,212.61,301.47,59.970,1457425803,"201051344000890","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,336723.1,336723.1,25579,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425827,235676.00
03/08/2016 03:30,2,0.000,ALERT,212.83,300.87,59.944,1457425803,"201051344000438","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,338909.5,338909.5,25575,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425829,235677.00
03/08/2016 03:30,2,0.000,ALERT,213.06,300.27,59.996,1457425803,"201051344000417","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,332635.5,332635.5,25730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425831,235678.00
03/08/2016 03:30,2,0.000,ALERT,212.83,302.68,59.959,1457425803,"274151322000083","219011344069620",0.00,5.50,0,300.27,308.39,0.0,0.0,0.000,606692.7,606692.7,14615,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425833,235679.00
03/08/2016 03:30,2,0.000,ALERT,213.06,301.47,59.959,1457425803,"274151322000076","219011344069620",0.00,5.00,0,299.97,308.09,0.0,0.0,0.000,645617.8,645617.8,14620,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425835,235680.00
03/08/2016 03:30,2,0.000,ALERT,212.83,303.58,59.965,1457425803,"201051344000868","219011344069620",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,325103.5,325103.5,20843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425837,235681.00
03/08/2016 03:30,2,0.000,ALERT,212.61,302.68,60.002,1457425803,"274151322000095","219011344069620",0.00,4.50,0,301.17,308.99,0.0,0.0,0.000,638849.5,638849.5,14504,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425839,235682.00
03/08/2016 03:30,2,0.000,ALERT,212.61,302.98,59.965,1457425803,"201051344000988","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,323316.5,323316.5,21119,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425840,235683.00
03/08/2016 03:30,2,0.000,ALERT,212.61,299.97,59.970,1457425803,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,336390.4,336390.4,25634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425842,235684.00
03/08/2016 03:30,2,0.000,ALERT,212.83,303.58,59.965,1457425803,"201051344000458","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,333670.2,333670.2,21026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425844,235685.00
03/08/2016 03:30,2,0.000,ALERT,213.51,303.28,59.965,1457425803,"201051344000853","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,331303.7,331303.7,20649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425846,235686.00
03/08/2016 03:30,2,0.000,ALERT,213.06,300.87,59.965,1457425803,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,338630.7,338630.7,25451,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425848,235687.00
03/08/2016 03:30,2,0.000,ALERT,213.06,300.57,59.991,1457425803,"201051344000917","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,335907.5,335907.5,25449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425849,235688.00
03/08/2016 03:30,2,0.000,ALERT,213.06,301.17,59.991,1457425803,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,341009.4,341009.4,25309,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425851,235689.00
03/08/2016 03:30,2,0.000,ALERT,212.83,299.97,59.970,1457425803,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,332826.2,332826.2,25678,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425853,235690.00
03/08/2016 03:30,2,0.000,ALERT,212.16,301.77,59.938,1457425803,"274151322000088","219011344069620",0.00,6.00,0,299.67,307.48,0.0,0.0,0.000,588922.4,588922.4,14316,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425855,235691.00
03/08/2016 03:30,2,0.000,ALERT,213.06,300.57,59.954,1457425803,"274151322000068","219011344069620",0.00,6.00,0,299.37,307.18,0.0,0.0,0.000,491661.8,491661.8,15338,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425857,235692.00
03/08/2016 03:30,2,0.000,ALERT,212.38,300.57,59.965,1457425803,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,329411.3,329411.3,25645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425859,235693.00
03/08/2016 03:30,2,0.000,ALERT,212.61,303.88,60.018,1457425803,"201051344000594","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,335901.1,335901.1,21057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425860,235694.00
03/08/2016 03:30,2,0.000,ALERT,212.83,300.57,59.970,1457425803,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,335647.9,335647.9,25627,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425862,235695.00
03/08/2016 03:30,2,0.000,ALERT,212.38,301.77,59.970,1457425803,"274151322000054","219011344069620",0.00,6.00,0,299.67,307.78,0.0,0.0,0.000,601716.5,601716.5,14345,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425864,235696.00
03/08/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1457425803,"201051344000867","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,324332.8,324332.8,21085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425866,235697.00
03/08/2016 03:30,2,0.000,ALERT,212.83,300.87,59.970,1457425803,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,334406.7,334406.7,25505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425868,235698.00
03/08/2016 03:30,2,0.000,ALERT,212.83,303.28,59.991,1457425803,"201051344000900","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,339473.4,339473.4,20494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425870,235699.00
03/08/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1457425803,"201051344000648","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,332831.1,332831.1,20764,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425871,235700.00
03/08/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1457425803,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,340851.1,340851.1,20437,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425873,235701.00
03/08/2016 03:30,2,0.000,ALERT,212.83,302.98,59.959,1457425803,"201051344000983","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,333308.4,333308.4,20882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425875,235702.00
03/08/2016 03:30,2,0.000,ALERT,212.83,302.98,59.975,1457425803,"201051344001158","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,329121.6,329121.6,21099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457425877,235703.00
03/08/2016 03:30,2,0.000,ALERT,213.29,303.88,59.981,1457425803,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,333897.1,333897.1,20555,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425879,235704.00
03/08/2016 03:30,2,0.000,ALERT,212.61,301.47,59.981,1457425803,"274151322000087","219011344069620",0.00,6.30,0,298.77,306.88,0.0,0.0,0.000,576740.7,576740.7,14395,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457425881,235705.00
03/08/2016 03:45,2,0.000,ALERT,213.06,302.37,59.954,1457426703,"201051344000645","219011344069620",0.00,5.00,0,290.05,305.08,0.0,0.0,0.000,333727.2,333727.2,20709,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426705,235706.00
03/08/2016 03:45,2,0.000,ALERT,212.38,301.77,59.954,1457426703,"274151322000085","219011344069620",0.00,5.50,0,288.55,303.58,0.0,0.0,0.000,604544.0,604544.0,14363,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426707,235707.00
03/08/2016 03:45,2,0.000,ALERT,213.06,302.07,59.965,1457426703,"201051344000633","219011344069620",0.00,4.00,0,288.25,304.78,0.0,0.0,0.000,325319.7,325319.7,21119,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457426709,235708.00
03/08/2016 03:45,2,0.000,ALERT,212.83,302.37,59.954,1457426703,"201051344000469","219011344069620",0.00,4.00,0,289.15,304.78,0.0,0.0,0.000,326113.4,326113.4,21108,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457426711,235709.00
03/08/2016 03:45,2,0.000,ALERT,212.61,300.87,59.959,1457426703,"201051344000646","219011344069620",0.00,4.50,0,287.05,302.68,0.0,0.0,0.000,331128.1,331128.1,25644,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426713,235710.00
03/08/2016 03:45,2,0.000,ALERT,211.93,301.17,59.965,1457426703,"274151322000052","219011344069620",0.00,5.50,0,288.25,303.88,0.0,0.0,0.000,612586.8,612586.8,14580,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426715,235711.00
03/08/2016 03:45,2,0.000,ALERT,212.83,301.17,59.959,1457426703,"201051344000585","219011344069620",0.00,5.00,0,287.05,302.68,0.0,0.0,0.000,336368.1,336368.1,25650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426716,235712.00
03/08/2016 03:45,2,0.000,ALERT,212.83,301.17,59.954,1457426703,"201051344001230","219011344069620",0.00,4.50,0,287.65,302.68,0.0,0.0,0.000,334939.9,334939.9,25432,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426718,235713.00
03/08/2016 03:45,2,0.000,ALERT,213.51,301.77,59.959,1457426703,"201051344000582","219011344069620",0.00,4.00,0,288.55,303.28,0.0,0.0,0.000,328566.1,328566.1,25625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457426720,235714.00
03/08/2016 03:45,2,0.000,ALERT,212.38,300.87,59.959,1457426703,"201051344000955","219011344069620",0.00,4.50,0,287.65,302.37,0.0,0.0,0.000,339406.2,339406.2,25561,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426722,235715.00
03/08/2016 03:45,2,0.000,ALERT,212.38,301.17,59.928,1457426703,"274151322000094","219011344069620",0.00,4.50,0,287.95,302.68,0.0,0.0,0.000,491583.1,491583.1,15167,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426724,235716.00
03/08/2016 03:45,2,0.000,ALERT,212.61,302.98,59.933,1457426703,"201051344000579","219011344069620",0.00,4.50,0,290.95,305.98,0.0,0.0,0.000,340228.6,340228.6,1146,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426726,235717.00
03/08/2016 03:45,2,0.000,ALERT,212.61,301.17,59.970,1457426703,"201051344000890","219011344069620",0.00,5.00,0,288.25,303.58,0.0,0.0,0.000,336723.1,336723.1,25581,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426727,235718.00
03/08/2016 03:45,2,0.000,ALERT,212.83,300.57,59.922,1457426703,"201051344000438","219011344069620",0.00,4.00,0,287.65,302.98,0.0,0.0,0.000,338909.5,338909.5,25577,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457426729,235719.00
03/08/2016 03:45,2,0.000,ALERT,213.06,300.27,59.965,1457426703,"201051344000417","219011344069620",0.00,4.50,0,287.05,302.07,0.0,0.0,0.000,332635.5,332635.5,25732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457426731,235720.00
03/08/2016 03:45,2,0.000,ALERT,212.38,301.77,59.970,1457426703,"274151322000083","219011344069620",0.00,5.00,0,288.55,303.88,0.0,0.0,0.000,606692.7,606692.7,14617,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426733,235721.00
03/08/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1457426703,"274151322000076","219011344069620",0.00,5.00,0,288.55,303.88,0.0,0.0,0.000,645617.8,645617.8,14622,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426735,235722.00
03/08/2016 03:45,2,0.000,ALERT,212.61,303.28,59.981,1457426703,"201051344000868","219011344069620",0.00,4.50,0,290.95,305.98,0.0,0.0,0.000,325103.5,325103.5,20845,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426737,235723.00
03/08/2016 03:45,2,0.000,ALERT,212.16,302.37,59.970,1457426703,"274151322000095","219011344069620",0.00,4.50,0,289.45,304.48,0.0,0.0,0.000,638849.5,638849.5,14506,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457426739,235724.00
03/08/2016 03:45,2,0.000,ALERT,212.61,302.37,59.981,1457426703,"201051344000988","219011344069620",0.00,5.00,0,287.95,304.78,0.0,0.0,0.000,323316.5,323316.5,21121,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426741,235725.00
03/08/2016 03:45,2,0.000,ALERT,212.61,299.97,60.018,1457426703,"201051344001025","219011344069620",0.00,4.00,0,287.05,303.28,0.0,0.0,0.000,336390.4,336390.4,25636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426742,235726.00
03/08/2016 03:45,2,0.000,ALERT,212.61,302.37,59.975,1457426703,"201051344000458","219011344069620",0.00,6.00,0,290.35,305.98,0.0,0.0,0.000,333670.2,333670.2,21028,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426744,235727.00
03/08/2016 03:45,2,0.000,ALERT,213.29,302.37,60.002,1457426703,"201051344000853","219011344069620",0.00,4.50,0,290.05,305.38,0.0,0.0,0.000,331303.7,331303.7,20651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426746,235728.00
03/08/2016 03:45,2,0.000,ALERT,213.06,300.87,59.981,1457426703,"201051344000685","219011344069620",0.00,4.50,0,287.35,302.37,0.0,0.0,0.000,338630.7,338630.7,25453,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426748,235729.00
03/08/2016 03:45,2,0.000,ALERT,212.83,300.27,59.981,1457426703,"201051344000917","219011344069620",0.00,5.50,0,286.14,302.07,0.0,0.0,0.000,335907.5,335907.5,25451,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426749,235730.00
03/08/2016 03:45,2,0.000,ALERT,213.06,301.17,59.991,1457426703,"201051344001145","219011344069620",0.00,4.50,0,287.95,303.28,0.0,0.0,0.000,341009.4,341009.4,25311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457426751,235731.00
03/08/2016 03:45,2,0.000,ALERT,212.83,299.97,59.991,1457426703,"201051344000651","219011344069620",0.00,3.70,0,287.05,302.07,0.0,0.0,0.000,332826.2,332826.2,25680,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426753,235732.00
03/08/2016 03:45,2,0.000,ALERT,211.93,300.87,59.986,1457426703,"274151322000088","219011344069620",0.00,6.00,0,288.25,303.28,0.0,0.0,0.000,588922.4,588922.4,14318,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426755,235733.00
03/08/2016 03:45,2,0.000,ALERT,213.06,300.87,59.981,1457426703,"274151322000068","219011344069620",0.00,6.00,0,287.95,302.68,0.0,0.0,0.000,491661.8,491661.8,15340,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426757,235734.00
03/08/2016 03:45,2,0.000,ALERT,212.38,300.57,59.986,1457426703,"201051344001135","219011344069620",0.00,4.50,0,287.65,302.98,0.0,0.0,0.000,329411.3,329411.3,25647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426758,235735.00
03/08/2016 03:45,2,0.000,ALERT,212.38,303.28,60.034,1457426703,"201051344000594","219011344069620",0.00,4.50,0,289.75,305.38,0.0,0.0,0.000,335901.1,335901.1,21059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426760,235736.00
03/08/2016 03:45,2,0.000,ALERT,212.83,300.57,59.954,1457426703,"201051344001203","219011344069620",0.00,4.50,0,287.35,304.18,0.0,0.0,0.000,335647.9,335647.9,25629,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426762,235737.00
03/08/2016 03:45,2,0.000,ALERT,212.16,301.17,59.986,1457426703,"274151322000054","219011344069620",0.00,6.00,0,288.55,303.88,0.0,0.0,0.000,601716.5,601716.5,14347,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457426764,235738.00
03/08/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1457426703,"201051344000867","219011344069620",0.00,5.50,0,289.75,305.68,0.0,0.0,0.000,324332.8,324332.8,21087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426766,235739.00
03/08/2016 03:45,2,0.000,ALERT,212.83,300.87,59.949,1457426703,"201051344001093","219011344069620",0.00,5.50,0,287.65,302.37,0.0,0.0,0.000,334406.7,334406.7,25507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426767,235740.00
03/08/2016 03:45,2,0.000,ALERT,212.61,302.68,59.986,1457426703,"201051344000900","219011344069620",0.00,4.50,0,289.45,304.78,0.0,0.0,0.000,339473.4,339473.4,20496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457426769,235741.00
03/08/2016 03:45,2,0.000,ALERT,213.06,302.07,60.023,1457426703,"201051344000648","219011344069620",0.00,4.00,0,289.45,305.08,0.0,0.0,0.000,332831.1,332831.1,20766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426771,235742.00
03/08/2016 03:45,2,0.000,ALERT,212.83,303.28,59.986,1457426703,"201051344000569","219011344069620",0.00,5.00,0,290.95,305.98,0.0,0.0,0.000,340851.1,340851.1,20439,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426773,235743.00
03/08/2016 03:45,2,0.000,ALERT,212.61,302.68,59.991,1457426703,"201051344000983","219011344069620",0.00,5.00,0,290.35,305.38,0.0,0.0,0.000,333308.4,333308.4,20884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426775,235744.00
03/08/2016 03:45,2,0.000,ALERT,212.83,302.37,60.002,1457426703,"201051344001158","219011344069620",0.00,3.70,0,289.45,304.78,0.0,0.0,0.000,329121.6,329121.6,21101,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426776,235745.00
03/08/2016 03:45,2,0.000,ALERT,213.29,302.98,59.996,1457426703,"201051344000576","219011344069620",0.00,4.50,0,290.05,305.38,0.0,0.0,0.000,333897.1,333897.1,20557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426778,235746.00
03/08/2016 03:45,2,0.000,ALERT,212.16,300.57,59.991,1457426703,"274151322000087","219011344069620",0.00,6.30,0,287.35,302.98,0.0,0.0,0.000,576740.7,576740.7,14397,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457426780,235747.00
03/08/2016 04:00,2,0.000,ALERT,213.06,302.68,59.981,1457427604,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,333727.2,333727.2,20711,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427606,235748.00
03/08/2016 04:00,2,0.000,ALERT,212.38,302.07,59.986,1457427604,"274151322000085","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,604544.0,604544.0,14365,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427607,235749.00
03/08/2016 04:00,2,0.000,ALERT,213.29,302.37,59.981,1457427604,"201051344000633","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,325319.7,325319.7,21121,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427609,235750.00
03/08/2016 04:00,2,0.000,ALERT,212.61,302.68,59.991,1457427604,"201051344000469","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,326113.4,326113.4,21110,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427611,235751.00
03/08/2016 04:00,2,0.000,ALERT,212.83,301.47,59.981,1457427604,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,331128.1,331128.1,25646,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427613,235752.00
03/08/2016 04:00,2,0.000,ALERT,212.16,301.77,60.012,1457427604,"274151322000052","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,612586.8,612586.8,14582,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427615,235753.00
03/08/2016 04:00,2,0.000,ALERT,212.83,301.77,59.965,1457427604,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,336368.1,336368.1,25652,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427616,235754.00
03/08/2016 04:00,2,0.000,ALERT,212.83,301.77,59.949,1457427604,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,334939.9,334939.9,25434,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427618,235755.00
03/08/2016 04:00,2,0.000,ALERT,213.51,302.37,59.965,1457427604,"201051344000582","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,328566.1,328566.1,25627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427620,235756.00
03/08/2016 04:00,2,0.000,ALERT,212.38,301.47,59.970,1457427604,"201051344000955","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,339406.2,339406.2,25563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457427622,235757.00
03/08/2016 04:00,2,0.000,ALERT,212.38,301.47,59.954,1457427604,"274151322000094","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,491583.1,491583.1,15169,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427623,235758.00
03/08/2016 04:00,2,0.000,ALERT,212.61,303.28,59.959,1457427604,"201051344000579","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,340228.6,340228.6,1148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427625,235759.00
03/08/2016 04:00,2,0.000,ALERT,212.61,301.77,59.954,1457427604,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,336723.1,336723.1,25583,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427627,235760.00
03/08/2016 04:00,2,0.000,ALERT,213.06,301.47,59.965,1457427604,"201051344000438","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,338909.5,338909.5,25579,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427629,235761.00
03/08/2016 04:00,2,0.000,ALERT,213.06,300.87,59.949,1457427604,"201051344000417","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,332635.5,332635.5,25734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427631,235762.00
03/08/2016 04:00,2,0.000,ALERT,211.93,301.47,59.954,1457427604,"274151322000083","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,606692.7,606692.7,14619,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427633,235763.00
03/08/2016 04:00,2,0.000,ALERT,212.83,302.07,59.949,1457427604,"274151322000076","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,645617.8,645617.8,14624,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457427635,235764.00
03/08/2016 04:00,2,0.000,ALERT,212.61,303.58,59.949,1457427604,"201051344000868","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,325103.5,325103.5,20847,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427636,235765.00
03/08/2016 04:00,2,0.000,ALERT,211.93,302.68,59.922,1457427604,"274151322000095","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,638849.5,638849.5,14508,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427638,235766.00
03/08/2016 04:00,2,0.000,ALERT,212.38,302.68,59.959,1457427604,"201051344000988","219011344069620",0.00,5.00,0,297.87,304.18,0.0,0.0,0.000,323316.5,323316.5,21123,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457427640,235767.00
03/08/2016 04:00,2,0.000,ALERT,212.61,300.57,59.959,1457427604,"201051344001025","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,336390.4,336390.4,25638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427642,235768.00
03/08/2016 04:00,2,0.000,ALERT,212.83,303.28,59.959,1457427604,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,333670.2,333670.2,21030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427644,235769.00
03/08/2016 04:00,2,0.000,ALERT,213.29,302.68,59.922,1457427604,"201051344000853","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,331303.7,331303.7,20653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427645,235770.00
03/08/2016 04:00,2,0.000,ALERT,213.06,301.47,59.959,1457427604,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,338630.7,338630.7,25455,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457427647,235771.00
03/08/2016 04:00,2,0.000,ALERT,213.06,301.17,59.954,1457427604,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,335907.5,335907.5,25453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427649,235772.00
03/08/2016 04:00,2,0.000,ALERT,213.06,301.47,59.949,1457427604,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,341009.4,341009.4,25313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427651,235773.00
03/08/2016 04:00,2,0.000,ALERT,212.83,300.57,59.949,1457427604,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,332826.2,332826.2,25682,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457427653,235774.00
03/08/2016 04:00,2,0.000,ALERT,211.93,301.77,59.954,1457427604,"274151322000088","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,588922.4,588922.4,14320,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427654,235775.00
03/08/2016 04:00,2,0.000,ALERT,213.06,301.17,59.949,1457427604,"274151322000068","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,491661.8,491661.8,15342,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427656,235776.00
03/08/2016 04:00,2,0.000,ALERT,212.61,301.47,59.970,1457427604,"201051344001135","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,329411.3,329411.3,25649,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427658,235777.00
03/08/2016 04:00,2,0.000,ALERT,212.61,303.58,59.944,1457427604,"201051344000594","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,335901.1,335901.1,21061,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427660,235778.00
03/08/2016 04:00,2,0.000,ALERT,212.83,300.87,59.907,1457427604,"201051344001203","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,335647.9,335647.9,25631,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457427662,235779.00
03/08/2016 04:00,2,0.000,ALERT,212.16,302.68,59.975,1457427604,"274151322000054","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,601716.5,601716.5,14349,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427664,235780.00
03/08/2016 04:00,2,0.000,ALERT,213.06,302.37,59.965,1457427604,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,324332.8,324332.8,21089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427665,235781.00
03/08/2016 04:00,2,0.000,ALERT,212.83,301.47,59.949,1457427604,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,334406.7,334406.7,25509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457427667,235782.00
03/08/2016 04:00,2,0.000,ALERT,212.61,302.98,59.949,1457427604,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,339473.4,339473.4,20498,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427669,235783.00
03/08/2016 04:00,2,0.000,ALERT,212.83,302.37,59.949,1457427604,"201051344000648","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,332831.1,332831.1,20768,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457427671,235784.00
03/08/2016 04:00,2,0.000,ALERT,212.83,303.58,59.949,1457427604,"201051344000569","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,340851.1,340851.1,20441,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427673,235785.00
03/08/2016 04:00,2,0.000,ALERT,212.83,303.28,59.954,1457427604,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,333308.4,333308.4,20886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427674,235786.00
03/08/2016 04:00,2,0.000,ALERT,212.83,302.98,59.975,1457427604,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,329121.6,329121.6,21103,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427676,235787.00
03/08/2016 04:00,2,0.000,ALERT,213.06,303.28,59.949,1457427604,"201051344000576","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,333897.1,333897.1,20559,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427678,235788.00
03/08/2016 04:00,2,0.000,ALERT,212.38,300.87,59.938,1457427604,"274151322000087","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,576740.7,576740.7,14399,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457427680,235789.00
03/08/2016 04:15,2,0.000,ALERT,213.29,302.98,59.970,1457428503,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,333727.2,333727.2,20713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428506,235790.00
03/08/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1457428503,"274151322000085","219011344069620",0.00,5.50,0,300.27,303.28,0.0,0.0,0.000,604544.0,604544.0,14367,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428507,235791.00
03/08/2016 04:15,2,0.000,ALERT,213.51,302.68,59.938,1457428503,"201051344000633","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,325319.7,325319.7,21123,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428509,235792.00
03/08/2016 04:15,2,0.000,ALERT,213.06,302.98,59.949,1457428503,"201051344000469","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,326113.4,326113.4,21112,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428511,235793.00
03/08/2016 04:15,2,0.000,ALERT,212.61,300.57,59.970,1457428503,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,331128.1,331128.1,25648,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428513,235794.00
03/08/2016 04:15,2,0.000,ALERT,212.38,301.77,59.965,1457428503,"274151322000052","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,612586.8,612586.8,14584,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428515,235795.00
03/08/2016 04:15,2,0.000,ALERT,212.83,300.57,59.959,1457428503,"201051344000585","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,336368.1,336368.1,25654,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428516,235796.00
03/08/2016 04:15,2,0.000,ALERT,212.61,300.87,59.965,1457428503,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,334939.9,334939.9,25436,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428518,235797.00
03/08/2016 04:15,2,0.000,ALERT,213.29,301.47,59.970,1457428503,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,328566.1,328566.1,25629,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428520,235798.00
03/08/2016 04:15,2,0.000,ALERT,212.38,300.87,60.018,1457428503,"201051344000955","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,339406.2,339406.2,25565,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428522,235799.00
03/08/2016 04:15,2,0.000,ALERT,212.61,300.87,59.959,1457428503,"274151322000094","219011344069620",0.00,4.50,0,299.97,302.68,0.0,0.0,0.000,491583.1,491583.1,15171,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428524,235800.00
