ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 04:15,2,0.000,ALERT,212.83,303.28,59.996,1457428503,"201051344000579","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,340228.6,340228.6,1150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428526,235801.00
03/08/2016 04:15,2,0.000,ALERT,212.61,301.17,59.970,1457428503,"201051344000890","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,336723.1,336723.1,25585,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428527,235802.00
03/08/2016 04:15,2,0.000,ALERT,213.06,300.87,59.938,1457428503,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,338909.5,338909.5,25581,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428529,235803.00
03/08/2016 04:15,2,0.000,ALERT,213.06,300.27,59.970,1457428503,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,332635.5,332635.5,25736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428531,235804.00
03/08/2016 04:15,2,0.000,ALERT,212.83,302.07,60.012,1457428503,"274151322000083","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,606692.7,606692.7,14621,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428533,235805.00
03/08/2016 04:15,2,0.000,ALERT,213.29,301.47,59.959,1457428503,"274151322000076","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,645617.8,645617.8,14626,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428535,235806.00
03/08/2016 04:15,2,0.000,ALERT,213.06,303.88,60.012,1457428503,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,325103.5,325103.5,20849,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428537,235807.00
03/08/2016 04:15,2,0.000,ALERT,212.61,302.37,59.970,1457428503,"274151322000095","219011344069620",0.00,4.50,0,301.17,304.18,0.0,0.0,0.000,638849.5,638849.5,14510,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428538,235808.00
03/08/2016 04:15,2,0.000,ALERT,212.83,302.98,59.970,1457428503,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,323316.5,323316.5,21125,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428540,235809.00
03/08/2016 04:15,2,0.000,ALERT,212.83,300.27,60.023,1457428503,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,336390.4,336390.4,25640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428542,235810.00
03/08/2016 04:15,2,0.000,ALERT,213.06,303.28,59.975,1457428503,"201051344000458","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,333670.2,333670.2,21032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428544,235811.00
03/08/2016 04:15,2,0.000,ALERT,213.51,302.98,59.970,1457428503,"201051344000853","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,331303.7,331303.7,20655,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428546,235812.00
03/08/2016 04:15,2,0.000,ALERT,213.29,300.87,59.970,1457428503,"201051344000685","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,338630.7,338630.7,25457,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428548,235813.00
03/08/2016 04:15,2,0.000,ALERT,213.06,300.27,59.981,1457428503,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,335907.5,335907.5,25455,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428549,235814.00
03/08/2016 04:15,2,0.000,ALERT,213.06,300.57,59.970,1457428503,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,341009.4,341009.4,25315,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428551,235815.00
03/08/2016 04:15,2,0.000,ALERT,213.06,300.27,59.944,1457428503,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,332826.2,332826.2,25684,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428553,235816.00
03/08/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1457428503,"274151322000088","219011344069620",0.00,6.00,0,299.97,302.98,0.0,0.0,0.000,588922.4,588922.4,14322,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428555,235817.00
03/08/2016 04:15,2,0.000,ALERT,213.51,301.17,59.965,1457428503,"274151322000068","219011344069620",0.00,6.00,0,299.67,302.37,0.0,0.0,0.000,491661.8,491661.8,15344,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428557,235818.00
03/08/2016 04:15,2,0.000,ALERT,212.61,300.57,59.970,1457428503,"201051344001135","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,329411.3,329411.3,25651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428558,235819.00
03/08/2016 04:15,2,0.000,ALERT,212.61,303.88,59.975,1457428503,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,335901.1,335901.1,21063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428560,235820.00
03/08/2016 04:15,2,0.000,ALERT,212.83,300.27,59.970,1457428503,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,335647.9,335647.9,25633,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428562,235821.00
03/08/2016 04:15,2,0.000,ALERT,212.61,302.37,59.959,1457428503,"274151322000054","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,601716.5,601716.5,14351,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428564,235822.00
03/08/2016 04:15,2,0.000,ALERT,213.29,302.68,59.938,1457428503,"201051344000867","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,324332.8,324332.8,21091,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428566,235823.00
03/08/2016 04:15,2,0.000,ALERT,212.83,300.87,59.975,1457428503,"201051344001093","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,334406.7,334406.7,25511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428568,235824.00
03/08/2016 04:15,2,0.000,ALERT,212.83,302.98,59.975,1457428503,"201051344000900","219011344069620",0.00,5.00,0,301.17,304.48,0.0,0.0,0.000,339473.4,339473.4,20500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428569,235825.00
03/08/2016 04:15,2,0.000,ALERT,213.06,302.37,60.023,1457428503,"201051344000648","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,332831.1,332831.1,20770,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428571,235826.00
03/08/2016 04:15,2,0.000,ALERT,213.06,303.88,59.975,1457428503,"201051344000569","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,340851.1,340851.1,20443,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428573,235827.00
03/08/2016 04:15,2,0.000,ALERT,213.06,303.28,59.970,1457428503,"201051344000983","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,333308.4,333308.4,20888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428575,235828.00
03/08/2016 04:15,2,0.000,ALERT,213.06,302.98,59.959,1457428503,"201051344001158","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,329121.6,329121.6,21105,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428577,235829.00
03/08/2016 04:15,2,0.000,ALERT,213.51,303.88,59.959,1457428503,"201051344000576","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,333897.1,333897.1,20561,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457428579,235830.00
03/08/2016 04:15,2,0.000,ALERT,212.61,300.57,59.959,1457428503,"274151322000087","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,576740.7,576740.7,14401,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457428580,235831.00
03/08/2016 04:30,2,0.000,ALERT,213.06,302.68,60.007,1457429404,"201051344000645","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,333727.2,333727.2,20715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429406,235832.00
03/08/2016 04:30,2,0.000,ALERT,212.16,301.17,59.959,1457429404,"274151322000085","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,604544.0,604544.0,14369,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429408,235833.00
03/08/2016 04:30,2,0.000,ALERT,213.06,302.37,59.959,1457429404,"201051344000633","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,325319.7,325319.7,21125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429410,235834.00
03/08/2016 04:30,2,0.000,ALERT,212.61,302.37,59.954,1457429404,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,326113.4,326113.4,21114,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429411,235835.00
03/08/2016 04:30,2,0.000,ALERT,212.61,301.17,59.938,1457429404,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,331128.1,331128.1,25650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429413,235836.00
03/08/2016 04:30,2,0.000,ALERT,211.93,300.87,59.965,1457429404,"274151322000052","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,612586.8,612586.8,14586,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429415,235837.00
03/08/2016 04:30,2,0.000,ALERT,212.83,301.17,59.970,1457429404,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,336368.1,336368.1,25656,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429417,235838.00
03/08/2016 04:30,2,0.000,ALERT,212.61,301.47,59.970,1457429404,"201051344001230","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,334939.9,334939.9,25438,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429419,235839.00
03/08/2016 04:30,2,0.000,ALERT,213.29,301.77,60.012,1457429404,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,328566.1,328566.1,25631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429420,235840.00
03/08/2016 04:30,2,0.000,ALERT,212.38,300.87,59.954,1457429404,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,339406.2,339406.2,25567,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429422,235841.00
03/08/2016 04:30,2,0.000,ALERT,212.38,301.17,59.928,1457429404,"274151322000094","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,491583.1,491583.1,15173,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429424,235842.00
03/08/2016 04:30,2,0.000,ALERT,212.61,302.98,59.970,1457429404,"201051344000579","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,340228.6,340228.6,1152,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429426,235843.00
03/08/2016 04:30,2,0.000,ALERT,212.61,301.47,59.965,1457429404,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,336723.1,336723.1,25587,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429428,235844.00
03/08/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1457429404,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,338909.5,338909.5,25583,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429430,235845.00
03/08/2016 04:30,2,0.000,ALERT,213.06,300.57,59.970,1457429404,"201051344000417","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,332635.5,332635.5,25738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429431,235846.00
03/08/2016 04:30,2,0.000,ALERT,212.38,302.07,59.970,1457429404,"274151322000083","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,606692.7,606692.7,14623,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429433,235847.00
03/08/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1457429404,"274151322000076","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,645617.8,645617.8,14628,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429435,235848.00
03/08/2016 04:30,2,0.000,ALERT,212.61,303.28,59.965,1457429404,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,325103.5,325103.5,20851,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429437,235849.00
03/08/2016 04:30,2,0.000,ALERT,212.38,302.37,59.959,1457429404,"274151322000095","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,638849.5,638849.5,14512,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429439,235850.00
03/08/2016 04:30,2,0.000,ALERT,212.61,302.68,59.970,1457429404,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,323316.5,323316.5,21127,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429440,235851.00
03/08/2016 04:30,2,0.000,ALERT,212.61,300.27,59.970,1457429404,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,336390.4,336390.4,25642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429442,235852.00
03/08/2016 04:30,2,0.000,ALERT,212.61,302.68,59.970,1457429404,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,333670.2,333670.2,21034,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429444,235853.00
03/08/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1457429404,"201051344000853","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,331303.7,331303.7,20657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429446,235854.00
03/08/2016 04:30,2,0.000,ALERT,213.06,300.87,59.959,1457429404,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,338630.7,338630.7,25459,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429448,235855.00
03/08/2016 04:30,2,0.000,ALERT,213.06,300.57,59.970,1457429404,"201051344000917","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,335907.5,335907.5,25457,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429450,235856.00
03/08/2016 04:30,2,0.000,ALERT,213.06,301.17,59.981,1457429404,"201051344001145","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,341009.4,341009.4,25317,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429451,235857.00
03/08/2016 04:30,2,0.000,ALERT,213.06,300.27,59.975,1457429404,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,332826.2,332826.2,25686,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429453,235858.00
03/08/2016 04:30,2,0.000,ALERT,211.93,301.47,59.975,1457429404,"274151322000088","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,588922.4,588922.4,14324,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429455,235859.00
03/08/2016 04:30,2,0.000,ALERT,213.06,300.87,59.949,1457429404,"274151322000068","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,491661.8,491661.8,15346,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429457,235860.00
03/08/2016 04:30,2,0.000,ALERT,212.38,300.87,59.981,1457429404,"201051344001135","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,329411.3,329411.3,25653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429459,235861.00
03/08/2016 04:30,2,0.000,ALERT,212.38,303.28,59.981,1457429404,"201051344000594","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,335901.1,335901.1,21065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429460,235862.00
03/08/2016 04:30,2,0.000,ALERT,212.83,300.57,59.981,1457429404,"201051344001203","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,335647.9,335647.9,25635,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429462,235863.00
03/08/2016 04:30,2,0.000,ALERT,212.16,302.37,59.970,1457429404,"274151322000054","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,601716.5,601716.5,14353,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429464,235864.00
03/08/2016 04:30,2,0.000,ALERT,212.83,302.07,59.981,1457429404,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,324332.8,324332.8,21093,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429466,235865.00
03/08/2016 04:30,2,0.000,ALERT,212.61,300.57,59.970,1457429404,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,334406.7,334406.7,25513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429468,235866.00
03/08/2016 04:30,2,0.000,ALERT,212.38,302.37,59.986,1457429404,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,339473.4,339473.4,20502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429470,235867.00
03/08/2016 04:30,2,0.000,ALERT,212.83,302.07,59.949,1457429404,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,332831.1,332831.1,20772,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429471,235868.00
03/08/2016 04:30,2,0.000,ALERT,212.61,302.98,59.981,1457429404,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,340851.1,340851.1,20445,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429473,235869.00
03/08/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1457429404,"201051344000983","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,333308.4,333308.4,20890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457429475,235870.00
03/08/2016 04:30,2,0.000,ALERT,212.61,302.68,59.981,1457429404,"201051344001158","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,329121.6,329121.6,21107,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429477,235871.00
03/08/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1457429404,"201051344000576","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,333897.1,333897.1,20563,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429479,235872.00
03/08/2016 04:30,2,0.000,ALERT,212.38,300.57,60.028,1457429404,"274151322000087","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,576740.7,576740.7,14403,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457429481,235873.00
03/08/2016 04:45,2,0.000,ALERT,213.06,302.37,59.965,1457430304,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,333727.2,333727.2,20717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430306,235874.00
03/08/2016 04:45,2,0.000,ALERT,212.38,301.47,59.954,1457430304,"274151322000085","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,604544.0,604544.0,14371,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430308,235875.00
03/08/2016 04:45,2,0.000,ALERT,213.06,301.77,59.965,1457430304,"201051344000633","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,325319.7,325319.7,21127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430310,235876.00
03/08/2016 04:45,2,0.000,ALERT,212.61,302.07,59.959,1457430304,"201051344000469","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,326113.4,326113.4,21116,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430311,235877.00
03/08/2016 04:45,2,0.000,ALERT,212.16,300.57,59.954,1457430304,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,331128.1,331128.1,25652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430313,235878.00
03/08/2016 04:45,2,0.000,ALERT,211.93,302.37,59.959,1457430304,"274151322000052","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,612586.8,612586.8,14588,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430315,235879.00
03/08/2016 04:45,2,0.000,ALERT,212.61,300.87,59.965,1457430304,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,336368.1,336368.1,25658,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430317,235880.00
03/08/2016 04:45,2,0.000,ALERT,212.38,300.87,59.954,1457430304,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,334939.9,334939.9,25440,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430319,235881.00
03/08/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1457430304,"201051344000582","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,328566.1,328566.1,25633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430320,235882.00
03/08/2016 04:45,2,0.000,ALERT,212.16,300.57,59.965,1457430304,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,339406.2,339406.2,25569,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430322,235883.00
03/08/2016 04:45,2,0.000,ALERT,212.16,301.17,59.949,1457430304,"274151322000094","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,491583.1,491583.1,15175,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430324,235884.00
03/08/2016 04:45,2,0.000,ALERT,212.38,302.98,59.959,1457430304,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,340228.6,340228.6,1154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430326,235885.00
03/08/2016 04:45,2,0.000,ALERT,212.38,301.17,59.970,1457430304,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,336723.1,336723.1,25589,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430328,235886.00
03/08/2016 04:45,2,0.000,ALERT,212.61,300.87,59.944,1457430304,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,338909.5,338909.5,25585,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430329,235887.00
03/08/2016 04:45,2,0.000,ALERT,212.83,300.57,59.970,1457430304,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,332635.5,332635.5,25740,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430331,235888.00
03/08/2016 04:45,2,0.000,ALERT,212.16,301.77,59.933,1457430304,"274151322000083","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,606692.7,606692.7,14625,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430333,235889.00
03/08/2016 04:45,2,0.000,ALERT,212.83,301.77,59.975,1457430304,"274151322000076","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,645617.8,645617.8,14630,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430335,235890.00
03/08/2016 04:45,2,0.000,ALERT,212.16,302.68,59.965,1457430304,"274151322000095","219011344069620",0.00,4.50,0,300.87,303.88,0.0,0.0,0.000,638849.5,638849.5,14514,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430338,235891.00
03/08/2016 04:45,2,0.000,ALERT,212.38,302.07,59.975,1457430304,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,323316.5,323316.5,21129,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430340,235892.00
03/08/2016 04:45,2,0.000,ALERT,212.16,299.97,59.981,1457430304,"201051344001025","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,336390.4,336390.4,25644,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430341,235893.00
03/08/2016 04:45,2,0.000,ALERT,212.38,302.37,59.975,1457430304,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,333670.2,333670.2,21036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430343,235894.00
03/08/2016 04:45,2,0.000,ALERT,213.06,302.07,59.970,1457430304,"201051344000853","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,331303.7,331303.7,20659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430345,235895.00
03/08/2016 04:45,2,0.000,ALERT,212.83,300.57,59.959,1457430304,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,338630.7,338630.7,25461,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430347,235896.00
03/08/2016 04:45,2,0.000,ALERT,212.61,300.27,60.002,1457430304,"201051344000917","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,335907.5,335907.5,25459,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430349,235897.00
03/08/2016 04:45,2,0.000,ALERT,212.83,301.17,59.975,1457430304,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,341009.4,341009.4,25319,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430351,235898.00
03/08/2016 04:45,2,0.000,ALERT,212.61,299.97,59.975,1457430304,"201051344000651","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,332826.2,332826.2,25688,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430352,235899.00
03/08/2016 04:45,2,0.000,ALERT,211.70,301.47,59.970,1457430304,"274151322000088","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,588922.4,588922.4,14326,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430354,235900.00
03/08/2016 04:45,2,0.000,ALERT,212.83,300.87,59.991,1457430304,"274151322000068","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,491661.8,491661.8,15348,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430356,235901.00
03/08/2016 04:45,2,0.000,ALERT,211.93,300.57,60.002,1457430304,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,329411.3,329411.3,25655,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430358,235902.00
03/08/2016 04:45,2,0.000,ALERT,212.16,302.68,59.986,1457430304,"201051344000594","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,335901.1,335901.1,21067,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430359,235903.00
03/08/2016 04:45,2,0.000,ALERT,212.38,300.27,59.986,1457430304,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,335647.9,335647.9,25637,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430361,235904.00
03/08/2016 04:45,2,0.000,ALERT,211.93,301.77,60.023,1457430304,"274151322000054","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,601716.5,601716.5,14355,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430363,235905.00
03/08/2016 04:45,2,0.000,ALERT,212.83,302.07,59.986,1457430304,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,324332.8,324332.8,21095,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430365,235906.00
03/08/2016 04:45,2,0.000,ALERT,212.38,300.57,60.028,1457430304,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,334406.7,334406.7,25515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430367,235907.00
03/08/2016 04:45,2,0.000,ALERT,212.16,302.37,59.975,1457430304,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,339473.4,339473.4,20504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430369,235908.00
03/08/2016 04:45,2,0.000,ALERT,212.61,302.07,59.996,1457430304,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,332831.1,332831.1,20774,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430371,235909.00
03/08/2016 04:45,2,0.000,ALERT,212.61,303.28,59.970,1457430304,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,340851.1,340851.1,20447,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430373,235910.00
03/08/2016 04:45,2,0.000,ALERT,212.38,302.98,60.018,1457430304,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,333308.4,333308.4,20892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430375,235911.00
03/08/2016 04:45,2,0.000,ALERT,212.38,302.68,59.996,1457430304,"201051344001158","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,329121.6,329121.6,21109,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430377,235912.00
03/08/2016 04:45,2,0.000,ALERT,212.83,302.98,60.023,1457430304,"201051344000576","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,333897.1,333897.1,20565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430379,235913.00
03/08/2016 04:45,2,0.000,ALERT,212.16,301.47,59.986,1457430304,"274151322000087","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,576740.7,576740.7,14405,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457430380,235914.00
03/08/2016 04:45,2,0.000,ALERT,212.38,303.28,59.986,1457430304,"201051344000868","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,325103.5,325103.5,20853,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457430382,235915.00
03/08/2016 05:00,2,0.000,ALERT,212.16,301.47,60.012,1457431204,"201051344000645","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,333727.2,333727.2,20719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431206,235916.00
03/08/2016 05:00,2,0.000,ALERT,211.70,301.17,60.012,1457431204,"274151322000085","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,604544.0,604544.0,14373,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431208,235917.00
03/08/2016 05:00,2,0.000,ALERT,212.38,301.17,59.991,1457431204,"201051344000633","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,325319.7,325319.7,21129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431209,235918.00
03/08/2016 05:00,2,0.000,ALERT,211.93,301.47,60.012,1457431204,"201051344000469","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,326113.4,326113.4,21118,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431211,235919.00
03/08/2016 05:00,2,0.000,ALERT,211.70,300.27,60.012,1457431204,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,331128.1,331128.1,25654,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431213,235920.00
03/08/2016 05:00,2,0.000,ALERT,211.25,301.47,60.002,1457431204,"274151322000052","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,612586.8,612586.8,14590,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431215,235921.00
03/08/2016 05:00,2,0.000,ALERT,211.93,300.27,60.007,1457431204,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,336368.1,336368.1,25660,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431217,235922.00
03/08/2016 05:00,2,0.000,ALERT,211.70,300.27,60.007,1457431204,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,334939.9,334939.9,25442,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431219,235923.00
03/08/2016 05:00,2,0.000,ALERT,212.38,300.87,60.007,1457431204,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,328566.1,328566.1,25635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431220,235924.00
03/08/2016 05:00,2,0.000,ALERT,211.48,300.27,60.002,1457431204,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,339406.2,339406.2,25571,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431222,235925.00
03/08/2016 05:00,2,0.000,ALERT,211.25,300.27,60.002,1457431204,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,491583.1,491583.1,15177,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431224,235926.00
03/08/2016 05:00,2,0.000,ALERT,211.70,302.07,59.996,1457431204,"201051344000579","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,340228.6,340228.6,1156,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431226,235927.00
03/08/2016 05:00,2,0.000,ALERT,211.70,300.57,60.002,1457431204,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,336723.1,336723.1,25591,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431228,235928.00
03/08/2016 05:00,2,0.000,ALERT,211.93,299.97,60.018,1457431204,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,338909.5,338909.5,25587,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431229,235929.00
03/08/2016 05:00,2,0.000,ALERT,211.93,299.37,59.986,1457431204,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,332635.5,332635.5,25742,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431231,235930.00
03/08/2016 05:00,2,0.000,ALERT,211.70,301.17,60.034,1457431204,"274151322000083","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,606692.7,606692.7,14627,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431233,235931.00
03/08/2016 05:00,2,0.000,ALERT,212.16,300.87,59.981,1457431204,"274151322000076","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,645617.8,645617.8,14632,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431235,235932.00
03/08/2016 05:00,2,0.000,ALERT,211.70,302.07,59.986,1457431204,"201051344000868","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,325103.5,325103.5,20855,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431237,235933.00
03/08/2016 05:00,2,0.000,ALERT,211.48,301.77,59.981,1457431204,"274151322000095","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,638849.5,638849.5,14516,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431239,235934.00
03/08/2016 05:00,2,0.000,ALERT,211.48,301.47,59.991,1457431204,"201051344000988","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,323316.5,323316.5,21131,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431240,235935.00
03/08/2016 05:00,2,0.000,ALERT,211.70,299.37,59.981,1457431204,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,336390.4,336390.4,25646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431242,235936.00
03/08/2016 05:00,2,0.000,ALERT,211.70,301.47,59.986,1457431204,"201051344000458","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,333670.2,333670.2,21038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431244,235937.00
03/08/2016 05:00,2,0.000,ALERT,212.38,301.47,59.996,1457431204,"201051344000853","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,331303.7,331303.7,20661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431246,235938.00
03/08/2016 05:00,2,0.000,ALERT,212.16,299.97,59.991,1457431204,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,338630.7,338630.7,25463,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431247,235939.00
03/08/2016 05:00,2,0.000,ALERT,211.93,299.37,59.986,1457431204,"201051344000917","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,335907.5,335907.5,25461,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431249,235940.00
03/08/2016 05:00,2,0.000,ALERT,212.16,300.27,59.986,1457431204,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,341009.4,341009.4,25321,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431251,235941.00
03/08/2016 05:00,2,0.000,ALERT,211.93,299.37,59.981,1457431204,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,332826.2,332826.2,25690,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431253,235942.00
03/08/2016 05:00,2,0.000,ALERT,211.25,300.87,59.981,1457431204,"274151322000088","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,588922.4,588922.4,14328,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431255,235943.00
03/08/2016 05:00,2,0.000,ALERT,212.38,300.57,59.986,1457431204,"274151322000068","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,491661.8,491661.8,15350,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431256,235944.00
03/08/2016 05:00,2,0.000,ALERT,211.48,299.97,59.970,1457431204,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,329411.3,329411.3,25657,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431258,235945.00
