ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 05:00,2,0.000,ALERT,211.48,302.07,59.981,1457431204,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,335901.1,335901.1,21069,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431260,235946.00
03/08/2016 05:00,2,0.000,ALERT,211.70,299.67,59.981,1457431204,"201051344001203","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,335647.9,335647.9,25639,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431262,235947.00
03/08/2016 05:00,2,0.000,ALERT,211.25,300.87,59.981,1457431204,"274151322000054","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,601716.5,601716.5,14357,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431264,235948.00
03/08/2016 05:00,2,0.000,ALERT,212.16,301.47,59.991,1457431204,"201051344000867","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,324332.8,324332.8,21097,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431265,235949.00
03/08/2016 05:00,2,0.000,ALERT,211.70,299.97,59.996,1457431204,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,334406.7,334406.7,25517,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431267,235950.00
03/08/2016 05:00,2,0.000,ALERT,211.70,301.77,59.981,1457431204,"201051344000900","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,339473.4,339473.4,20506,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431269,235951.00
03/08/2016 05:00,2,0.000,ALERT,211.93,300.87,59.975,1457431204,"201051344000648","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,332831.1,332831.1,20776,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431271,235952.00
03/08/2016 05:00,2,0.000,ALERT,211.70,302.07,59.981,1457431204,"201051344000569","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,340851.1,340851.1,20449,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431273,235953.00
03/08/2016 05:00,2,0.000,ALERT,211.70,301.77,60.012,1457431204,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,333308.4,333308.4,20894,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431275,235954.00
03/08/2016 05:00,2,0.000,ALERT,211.70,301.17,59.970,1457431204,"201051344001158","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,329121.6,329121.6,21111,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431276,235955.00
03/08/2016 05:00,2,0.000,ALERT,212.16,301.77,59.970,1457431204,"201051344000576","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,333897.1,333897.1,20567,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457431278,235956.00
03/08/2016 05:00,2,0.000,ALERT,211.70,300.27,59.938,1457431204,"274151322000087","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,576740.7,576740.7,14407,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457431280,235957.00
03/08/2016 05:15,2,0.000,ALERT,212.16,301.47,60.018,1457432104,"201051344000645","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,333727.2,333727.2,20721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432106,235958.00
03/08/2016 05:15,2,0.000,ALERT,211.48,300.27,60.007,1457432104,"274151322000085","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,604544.0,604544.0,14375,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432107,235959.00
03/08/2016 05:15,2,0.000,ALERT,212.16,301.47,60.012,1457432104,"201051344000633","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,325319.7,325319.7,21131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432109,235960.00
03/08/2016 05:15,2,0.000,ALERT,211.70,301.17,60.012,1457432104,"201051344000469","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,326113.4,326113.4,21120,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432111,235961.00
03/08/2016 05:15,2,0.000,ALERT,211.25,299.97,60.007,1457432104,"201051344000646","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,331128.1,331128.1,25656,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432113,235962.00
03/08/2016 05:15,2,0.000,ALERT,211.25,301.17,60.028,1457432104,"274151322000052","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,612586.8,612586.8,14592,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432115,235963.00
03/08/2016 05:15,2,0.000,ALERT,211.70,299.97,60.012,1457432104,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,336368.1,336368.1,25662,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432116,235964.00
03/08/2016 05:15,2,0.000,ALERT,211.70,300.27,60.012,1457432104,"201051344001230","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,334939.9,334939.9,25444,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432118,235965.00
03/08/2016 05:15,2,0.000,ALERT,212.16,300.87,60.018,1457432104,"201051344000582","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,328566.1,328566.1,25637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432120,235966.00
03/08/2016 05:15,2,0.000,ALERT,211.25,299.97,60.007,1457432104,"201051344000955","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,339406.2,339406.2,25573,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432122,235967.00
03/08/2016 05:15,2,0.000,ALERT,211.48,299.97,60.002,1457432104,"274151322000094","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,491583.1,491583.1,15179,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432124,235968.00
03/08/2016 05:15,2,0.000,ALERT,211.70,302.07,59.996,1457432104,"201051344000579","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,340228.6,340228.6,1158,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432125,235969.00
03/08/2016 05:15,2,0.000,ALERT,211.48,300.27,60.002,1457432104,"201051344000890","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,336723.1,336723.1,25593,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432127,235970.00
03/08/2016 05:15,2,0.000,ALERT,211.70,299.67,59.996,1457432104,"201051344000438","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,338909.5,338909.5,25589,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432129,235971.00
03/08/2016 05:15,2,0.000,ALERT,211.93,299.37,60.007,1457432104,"201051344000417","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,332635.5,332635.5,25744,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432131,235972.00
03/08/2016 05:15,2,0.000,ALERT,211.48,300.87,59.996,1457432104,"274151322000083","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,606692.7,606692.7,14629,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457432133,235973.00
03/08/2016 05:15,2,0.000,ALERT,211.93,300.57,59.996,1457432104,"274151322000076","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,645617.8,645617.8,14634,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432135,235974.00
03/08/2016 05:15,2,0.000,ALERT,211.70,301.77,60.007,1457432104,"201051344000868","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,325103.5,325103.5,20857,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432136,235975.00
03/08/2016 05:15,2,0.000,ALERT,211.48,302.07,59.991,1457432104,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,638849.5,638849.5,14518,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432138,235976.00
03/08/2016 05:15,2,0.000,ALERT,211.70,301.47,60.002,1457432104,"201051344000988","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,323316.5,323316.5,21133,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457432140,235977.00
03/08/2016 05:15,2,0.000,ALERT,211.48,299.37,60.034,1457432104,"201051344001025","219011344069620",0.00,4.00,0,297.26,303.58,0.0,0.0,0.000,336390.4,336390.4,25648,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457432142,235978.00
03/08/2016 05:15,2,0.000,ALERT,211.70,301.77,59.991,1457432104,"201051344000458","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,333670.2,333670.2,21040,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432144,235979.00
03/08/2016 05:15,2,0.000,ALERT,212.38,301.17,60.007,1457432104,"201051344000853","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,331303.7,331303.7,20663,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432146,235980.00
03/08/2016 05:15,2,0.000,ALERT,211.93,300.27,59.986,1457432104,"201051344000685","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,338630.7,338630.7,25465,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432147,235981.00
03/08/2016 05:15,2,0.000,ALERT,211.70,299.67,59.986,1457432104,"201051344000917","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,335907.5,335907.5,25463,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432149,235982.00
03/08/2016 05:15,2,0.000,ALERT,211.93,300.57,59.981,1457432104,"201051344001145","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,341009.4,341009.4,25323,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432151,235983.00
03/08/2016 05:15,2,0.000,ALERT,211.70,299.67,59.996,1457432104,"201051344000651","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,332826.2,332826.2,25692,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432153,235984.00
03/08/2016 05:15,2,0.000,ALERT,211.03,300.57,59.959,1457432104,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,588922.4,588922.4,14330,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432155,235985.00
03/08/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1457432104,"274151322000068","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,491661.8,491661.8,15352,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432156,235986.00
03/08/2016 05:15,2,0.000,ALERT,211.25,299.97,60.018,1457432104,"201051344001135","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,329411.3,329411.3,25659,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432158,235987.00
03/08/2016 05:15,2,0.000,ALERT,211.70,302.07,59.975,1457432104,"201051344000594","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,335901.1,335901.1,21071,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432160,235988.00
03/08/2016 05:15,2,0.000,ALERT,211.70,299.67,59.981,1457432104,"201051344001203","219011344069620",0.00,4.50,0,297.87,304.48,0.0,0.0,0.000,335647.9,335647.9,25641,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432162,235989.00
03/08/2016 05:15,2,0.000,ALERT,211.25,299.97,59.975,1457432104,"274151322000054","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,601716.5,601716.5,14359,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457432164,235990.00
03/08/2016 05:15,2,0.000,ALERT,212.16,301.47,59.986,1457432104,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,324332.8,324332.8,21099,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457432165,235991.00
03/08/2016 05:15,2,0.000,ALERT,211.70,299.97,59.975,1457432104,"201051344001093","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,334406.7,334406.7,25519,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432167,235992.00
03/08/2016 05:15,2,0.000,ALERT,211.70,301.47,59.986,1457432104,"201051344000900","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,339473.4,339473.4,20508,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432169,235993.00
03/08/2016 05:15,2,0.000,ALERT,211.93,300.57,59.986,1457432104,"201051344000648","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,332831.1,332831.1,20778,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457432171,235994.00
03/08/2016 05:15,2,0.000,ALERT,211.93,302.07,59.975,1457432104,"201051344000569","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,340851.1,340851.1,20451,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432173,235995.00
03/08/2016 05:15,2,0.000,ALERT,211.70,301.47,59.981,1457432104,"201051344000983","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,333308.4,333308.4,20896,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432174,235996.00
03/08/2016 05:15,2,0.000,ALERT,211.93,301.17,59.981,1457432104,"201051344001158","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,329121.6,329121.6,21113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432176,235997.00
03/08/2016 05:15,2,0.000,ALERT,212.16,301.77,59.981,1457432104,"201051344000576","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,333897.1,333897.1,20569,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432178,235998.00
03/08/2016 05:15,2,0.000,ALERT,211.70,299.07,59.986,1457432104,"274151322000087","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,576740.7,576740.7,14409,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457432180,235999.00
03/08/2016 05:30,2,0.000,ALERT,211.70,299.97,59.965,1457433004,"201051344000645","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,333727.2,333727.2,20723,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433006,236000.00
03/08/2016 05:30,2,0.000,ALERT,210.80,299.07,59.970,1457433004,"274151322000085","219011344069620",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,604544.0,604544.0,14377,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433008,236001.00
03/08/2016 05:30,2,0.000,ALERT,211.93,300.27,59.959,1457433004,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,325319.7,325319.7,21133,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433010,236002.00
03/08/2016 05:30,2,0.000,ALERT,211.03,299.97,59.965,1457433004,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,326113.4,326113.4,21122,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433012,236003.00
03/08/2016 05:30,2,0.000,ALERT,211.03,299.37,59.959,1457433004,"201051344000646","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,331128.1,331128.1,25658,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433014,236004.00
03/08/2016 05:30,2,0.000,ALERT,210.35,299.07,59.970,1457433004,"274151322000052","219011344069620",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,612586.8,612586.8,14594,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433016,236005.00
03/08/2016 05:30,2,0.000,ALERT,211.25,299.37,59.965,1457433004,"201051344000585","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,336368.1,336368.1,25664,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433017,236006.00
03/08/2016 05:30,2,0.000,ALERT,211.03,299.67,59.938,1457433004,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,334939.9,334939.9,25446,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433019,236007.00
03/08/2016 05:30,2,0.000,ALERT,211.48,299.97,59.975,1457433004,"201051344000582","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,328566.1,328566.1,25639,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433021,236008.00
03/08/2016 05:30,2,0.000,ALERT,210.57,299.07,59.965,1457433004,"201051344000955","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,339406.2,339406.2,25575,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433023,236009.00
03/08/2016 05:30,2,0.000,ALERT,210.80,297.87,59.986,1457433004,"274151322000094","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,491583.1,491583.1,15181,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433025,236010.00
03/08/2016 05:30,2,0.000,ALERT,211.25,300.57,59.944,1457433004,"201051344000579","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,340228.6,340228.6,1160,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433027,236011.00
03/08/2016 05:30,2,0.000,ALERT,211.03,299.67,59.954,1457433004,"201051344000890","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,336723.1,336723.1,25595,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433028,236012.00
03/08/2016 05:30,2,0.000,ALERT,211.25,299.07,59.954,1457433004,"201051344000438","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,338909.5,338909.5,25591,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433030,236013.00
03/08/2016 05:30,2,0.000,ALERT,211.25,298.77,59.970,1457433004,"201051344000417","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,332635.5,332635.5,25746,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433032,236014.00
03/08/2016 05:30,2,0.000,ALERT,210.80,298.77,59.944,1457433004,"274151322000083","219011344069620",0.00,5.50,0,296.36,302.68,0.0,0.0,0.000,606692.7,606692.7,14631,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433034,236015.00
03/08/2016 05:30,2,0.000,ALERT,211.48,299.07,59.944,1457433004,"274151322000076","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,645617.8,645617.8,14636,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433036,236016.00
03/08/2016 05:30,2,0.000,ALERT,211.25,300.87,59.965,1457433004,"201051344000868","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,325103.5,325103.5,20859,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433037,236017.00
03/08/2016 05:30,2,0.000,ALERT,210.80,299.67,59.949,1457433004,"274151322000095","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,638849.5,638849.5,14520,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433039,236018.00
03/08/2016 05:30,2,0.000,ALERT,211.03,300.27,59.933,1457433004,"201051344000988","219011344069620",0.00,5.00,0,296.36,302.98,0.0,0.0,0.000,323316.5,323316.5,21135,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433041,236019.00
03/08/2016 05:30,2,0.000,ALERT,211.03,298.47,59.954,1457433004,"201051344001025","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,336390.4,336390.4,25650,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433043,236020.00
03/08/2016 05:30,2,0.000,ALERT,211.03,300.27,59.965,1457433004,"201051344000458","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,333670.2,333670.2,21042,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433045,236021.00
03/08/2016 05:30,2,0.000,ALERT,211.70,299.97,59.965,1457433004,"201051344000853","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,331303.7,331303.7,20665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433047,236022.00
03/08/2016 05:30,2,0.000,ALERT,211.48,299.37,59.970,1457433004,"201051344000685","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,338630.7,338630.7,25467,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433048,236023.00
03/08/2016 05:30,2,0.000,ALERT,211.25,298.77,59.965,1457433004,"201051344000917","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,335907.5,335907.5,25465,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433050,236024.00
03/08/2016 05:30,2,0.000,ALERT,211.25,299.37,59.959,1457433004,"201051344001145","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,341009.4,341009.4,25325,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433052,236025.00
03/08/2016 05:30,2,0.000,ALERT,211.03,298.47,59.970,1457433004,"201051344000651","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,332826.2,332826.2,25694,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433054,236026.00
03/08/2016 05:30,2,0.000,ALERT,210.12,298.17,59.970,1457433004,"274151322000088","219011344069620",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,588922.4,588922.4,14332,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433056,236027.00
03/08/2016 05:30,2,0.000,ALERT,211.48,297.87,59.996,1457433004,"274151322000068","219011344069620",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,491661.8,491661.8,15354,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433057,236028.00
03/08/2016 05:30,2,0.000,ALERT,210.57,299.07,59.954,1457433004,"201051344001135","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,329411.3,329411.3,25661,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433059,236029.00
03/08/2016 05:30,2,0.000,ALERT,210.57,300.57,59.965,1457433004,"201051344000594","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,335901.1,335901.1,21073,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433061,236030.00
03/08/2016 05:30,2,0.000,ALERT,211.03,298.77,59.959,1457433004,"201051344001203","219011344069620",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,335647.9,335647.9,25643,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433063,236031.00
03/08/2016 05:30,2,0.000,ALERT,210.35,298.77,59.970,1457433004,"274151322000054","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,601716.5,601716.5,14361,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433065,236032.00
03/08/2016 05:30,2,0.000,ALERT,211.03,299.37,60.012,1457433004,"201051344000867","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,324332.8,324332.8,21101,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433066,236033.00
03/08/2016 05:30,2,0.000,ALERT,211.03,299.07,59.970,1457433004,"201051344001093","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,334406.7,334406.7,25521,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433068,236034.00
03/08/2016 05:30,2,0.000,ALERT,210.80,299.97,59.970,1457433004,"201051344000900","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,339473.4,339473.4,20510,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433070,236035.00
03/08/2016 05:30,2,0.000,ALERT,211.03,299.07,59.933,1457433004,"201051344000648","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,332831.1,332831.1,20780,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433072,236036.00
03/08/2016 05:30,2,0.000,ALERT,211.03,300.57,59.970,1457433004,"201051344000569","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,340851.1,340851.1,20453,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433074,236037.00
03/08/2016 05:30,2,0.000,ALERT,210.80,299.97,59.975,1457433004,"201051344000983","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,333308.4,333308.4,20898,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433076,236038.00
03/08/2016 05:30,2,0.000,ALERT,211.03,299.67,59.975,1457433004,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,329121.6,329121.6,21115,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433077,236039.00
03/08/2016 05:30,2,0.000,ALERT,211.48,300.57,59.970,1457433004,"201051344000576","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,333897.1,333897.1,20571,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433079,236040.00
03/08/2016 05:30,2,0.000,ALERT,210.80,297.57,59.970,1457433004,"274151322000087","219011344069620",0.00,6.30,0,295.16,301.17,0.0,0.0,0.000,576740.7,576740.7,14411,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433081,236041.00
03/08/2016 05:45,2,0.000,ALERT,211.48,300.27,59.944,1457433904,"201051344000645","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,333727.2,333727.2,20725,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433906,236042.00
03/08/2016 05:45,2,0.000,ALERT,211.03,298.17,59.981,1457433904,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,604544.0,604544.0,14379,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433908,236043.00
03/08/2016 05:45,2,0.000,ALERT,211.48,299.97,59.986,1457433904,"201051344000633","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,325319.7,325319.7,21135,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433909,236044.00
03/08/2016 05:45,2,0.000,ALERT,211.03,300.27,59.991,1457433904,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,326113.4,326113.4,21124,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433911,236045.00
03/08/2016 05:45,2,0.000,ALERT,210.57,298.77,59.965,1457433904,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,331128.1,331128.1,25660,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433913,236046.00
03/08/2016 05:45,2,0.000,ALERT,210.35,299.07,59.996,1457433904,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,612586.8,612586.8,14596,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433915,236047.00
03/08/2016 05:45,2,0.000,ALERT,211.03,299.07,59.996,1457433904,"201051344000585","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,336368.1,336368.1,25666,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433917,236048.00
03/08/2016 05:45,2,0.000,ALERT,210.80,299.37,59.991,1457433904,"201051344001230","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,334939.9,334939.9,25448,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433918,236049.00
03/08/2016 05:45,2,0.000,ALERT,211.25,299.67,59.996,1457433904,"201051344000582","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,328566.1,328566.1,25641,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433920,236050.00
03/08/2016 05:45,2,0.000,ALERT,210.57,299.07,60.018,1457433904,"201051344000955","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,339406.2,339406.2,25577,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433922,236051.00
03/08/2016 05:45,2,0.000,ALERT,210.57,297.57,59.965,1457433904,"274151322000094","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,491583.1,491583.1,15183,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433924,236052.00
03/08/2016 05:45,2,0.000,ALERT,211.03,300.87,59.986,1457433904,"201051344000579","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,340228.6,340228.6,1162,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433926,236053.00
03/08/2016 05:45,2,0.000,ALERT,210.57,299.67,60.028,1457433904,"201051344000890","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,336723.1,336723.1,25597,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433927,236054.00
03/08/2016 05:45,2,0.000,ALERT,210.80,298.77,59.986,1457433904,"201051344000438","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,338909.5,338909.5,25593,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433929,236055.00
03/08/2016 05:45,2,0.000,ALERT,211.03,298.47,59.991,1457433904,"201051344000417","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,332635.5,332635.5,25748,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433931,236056.00
03/08/2016 05:45,2,0.000,ALERT,210.80,299.07,59.986,1457433904,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,606692.7,606692.7,14633,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433933,236057.00
03/08/2016 05:45,2,0.000,ALERT,211.25,298.17,59.981,1457433904,"274151322000076","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,645617.8,645617.8,14638,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433935,236058.00
03/08/2016 05:45,2,0.000,ALERT,211.03,301.17,59.981,1457433904,"201051344000868","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,325103.5,325103.5,20861,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433937,236059.00
03/08/2016 05:45,2,0.000,ALERT,210.57,299.37,59.970,1457433904,"274151322000095","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,638849.5,638849.5,14522,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433939,236060.00
03/08/2016 05:45,2,0.000,ALERT,211.03,299.97,59.975,1457433904,"201051344000988","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,323316.5,323316.5,21137,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433941,236061.00
03/08/2016 05:45,2,0.000,ALERT,210.57,298.17,59.965,1457433904,"201051344001025","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,336390.4,336390.4,25652,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433942,236062.00
03/08/2016 05:45,2,0.000,ALERT,211.03,300.57,59.965,1457433904,"201051344000458","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,333670.2,333670.2,21044,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433944,236063.00
03/08/2016 05:45,2,0.000,ALERT,211.70,300.27,59.965,1457433904,"201051344000853","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,331303.7,331303.7,20667,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433946,236064.00
03/08/2016 05:45,2,0.000,ALERT,211.03,299.07,59.965,1457433904,"201051344000685","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,338630.7,338630.7,25469,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433948,236065.00
03/08/2016 05:45,2,0.000,ALERT,211.03,298.77,59.965,1457433904,"201051344000917","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,335907.5,335907.5,25467,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433950,236066.00
03/08/2016 05:45,2,0.000,ALERT,211.03,299.37,59.970,1457433904,"201051344001145","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,341009.4,341009.4,25327,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433951,236067.00
03/08/2016 05:45,2,0.000,ALERT,210.80,298.17,59.949,1457433904,"201051344000651","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,332826.2,332826.2,25696,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433953,236068.00
03/08/2016 05:45,2,0.000,ALERT,209.90,297.57,59.938,1457433904,"274151322000088","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,588922.4,588922.4,14334,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433955,236069.00
03/08/2016 05:45,2,0.000,ALERT,211.25,297.26,59.959,1457433904,"274151322000068","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,491661.8,491661.8,15356,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433957,236070.00
03/08/2016 05:45,2,0.000,ALERT,210.35,298.77,59.954,1457433904,"201051344001135","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,329411.3,329411.3,25663,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433959,236071.00
03/08/2016 05:45,2,0.000,ALERT,210.80,300.87,60.012,1457433904,"201051344000594","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,335901.1,335901.1,21075,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433960,236072.00
03/08/2016 05:45,2,0.000,ALERT,210.80,298.77,59.959,1457433904,"201051344001203","219011344069620",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,335647.9,335647.9,25645,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433962,236073.00
03/08/2016 05:45,2,0.000,ALERT,210.12,298.47,59.981,1457433904,"274151322000054","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,601716.5,601716.5,14363,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433964,236074.00
03/08/2016 05:45,2,0.000,ALERT,211.25,299.37,59.954,1457433904,"201051344000867","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,324332.8,324332.8,21103,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433966,236075.00
03/08/2016 05:45,2,0.000,ALERT,210.57,298.77,59.970,1457433904,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,334406.7,334406.7,25523,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433968,236076.00
03/08/2016 05:45,2,0.000,ALERT,210.80,299.97,59.959,1457433904,"201051344000900","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,339473.4,339473.4,20512,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433969,236077.00
03/08/2016 05:45,2,0.000,ALERT,211.25,299.37,60.002,1457433904,"201051344000648","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,332831.1,332831.1,20782,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433971,236078.00
03/08/2016 05:45,2,0.000,ALERT,211.03,300.57,59.954,1457433904,"201051344000569","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,340851.1,340851.1,20455,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433973,236079.00
03/08/2016 05:45,2,0.000,ALERT,210.80,299.97,59.959,1457433904,"201051344000983","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,333308.4,333308.4,20900,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433975,236080.00
03/08/2016 05:45,2,0.000,ALERT,211.03,299.67,59.933,1457433904,"201051344001158","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,329121.6,329121.6,21117,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433977,236081.00
03/08/2016 05:45,2,0.000,ALERT,211.25,300.27,59.933,1457433904,"201051344000576","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,333897.1,333897.1,20573,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457433979,236082.00
03/08/2016 05:45,2,0.000,ALERT,210.57,297.26,59.970,1457433904,"274151322000087","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,576740.7,576740.7,14413,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457433980,236083.00
03/08/2016 06:00,2,0.000,ALERT,211.25,300.27,60.012,1457434804,"201051344000645","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,333727.2,333727.2,20727,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434806,236084.00
03/08/2016 06:00,2,0.000,ALERT,211.03,298.77,60.007,1457434804,"274151322000085","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,604544.0,604544.0,14381,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434808,236085.00
03/08/2016 06:00,2,0.000,ALERT,211.70,300.27,60.012,1457434804,"201051344000633","219011344069620",0.00,4.50,0,296.36,303.58,0.0,0.0,0.000,325319.7,325319.7,21137,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434809,236086.00
03/08/2016 06:00,2,0.000,ALERT,211.03,300.57,60.018,1457434804,"201051344000469","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,326113.4,326113.4,21126,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434811,236087.00
03/08/2016 06:00,2,0.000,ALERT,210.57,299.07,60.023,1457434804,"201051344000646","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,331128.1,331128.1,25662,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434813,236088.00
03/08/2016 06:00,2,0.000,ALERT,210.57,299.07,60.012,1457434804,"274151322000052","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,612586.8,612586.8,14598,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434815,236089.00
03/08/2016 06:00,2,0.000,ALERT,210.80,299.07,60.034,1457434804,"201051344000585","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,336368.1,336368.1,25668,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434817,236090.00
