ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 06:00,2,0.000,ALERT,210.80,299.07,60.007,1457434804,"201051344001230","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,334939.9,334939.9,25450,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434819,236091.00
03/08/2016 06:00,2,0.000,ALERT,211.25,299.37,60.012,1457434804,"201051344000582","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,328566.1,328566.1,25643,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434820,236092.00
03/08/2016 06:00,2,0.000,ALERT,210.57,298.77,60.018,1457434804,"201051344000955","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,339406.2,339406.2,25579,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434822,236093.00
03/08/2016 06:00,2,0.000,ALERT,211.03,298.17,60.002,1457434804,"274151322000094","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,491583.1,491583.1,15185,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434824,236094.00
03/08/2016 06:00,2,0.000,ALERT,211.03,300.87,59.981,1457434804,"201051344000579","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,340228.6,340228.6,1164,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434826,236095.00
03/08/2016 06:00,2,0.000,ALERT,210.57,299.07,60.012,1457434804,"201051344000890","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,336723.1,336723.1,25599,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434828,236096.00
03/08/2016 06:00,2,0.000,ALERT,210.80,298.77,60.007,1457434804,"201051344000438","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,338909.5,338909.5,25595,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434829,236097.00
03/08/2016 06:00,2,0.000,ALERT,210.80,298.17,60.012,1457434804,"201051344000417","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,332635.5,332635.5,25750,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434831,236098.00
03/08/2016 06:00,2,0.000,ALERT,211.03,299.67,60.007,1457434804,"274151322000083","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,606692.7,606692.7,14635,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434833,236099.00
03/08/2016 06:00,2,0.000,ALERT,211.48,298.47,59.975,1457434804,"274151322000076","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,645617.8,645617.8,14640,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434835,236100.00
03/08/2016 06:00,2,0.000,ALERT,211.03,301.17,59.965,1457434804,"201051344000868","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,325103.5,325103.5,20863,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434837,236101.00
03/08/2016 06:00,2,0.000,ALERT,211.03,299.97,59.996,1457434804,"274151322000095","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,638849.5,638849.5,14524,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434838,236102.00
03/08/2016 06:00,2,0.000,ALERT,210.80,300.27,59.981,1457434804,"201051344000988","219011344069620",0.00,5.00,0,295.46,303.58,0.0,0.0,0.000,323316.5,323316.5,21139,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434840,236103.00
03/08/2016 06:00,2,0.000,ALERT,210.57,298.17,60.039,1457434804,"201051344001025","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,336390.4,336390.4,25654,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434842,236104.00
03/08/2016 06:00,2,0.000,ALERT,211.03,300.87,60.007,1457434804,"201051344000458","219011344069620",0.00,6.00,0,298.17,303.88,0.0,0.0,0.000,333670.2,333670.2,21046,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434844,236105.00
03/08/2016 06:00,2,0.000,ALERT,211.48,300.27,59.996,1457434804,"201051344000853","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,331303.7,331303.7,20669,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434846,236106.00
03/08/2016 06:00,2,0.000,ALERT,211.03,298.77,59.996,1457434804,"201051344000685","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,338630.7,338630.7,25471,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434847,236107.00
03/08/2016 06:00,2,0.000,ALERT,210.80,298.17,59.991,1457434804,"201051344000917","219011344069620",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,335907.5,335907.5,25469,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434849,236108.00
03/08/2016 06:00,2,0.000,ALERT,210.80,298.77,59.991,1457434804,"201051344001145","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,341009.4,341009.4,25329,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434851,236109.00
03/08/2016 06:00,2,0.000,ALERT,210.80,297.87,60.002,1457434804,"201051344000651","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,332826.2,332826.2,25698,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434853,236110.00
03/08/2016 06:00,2,0.000,ALERT,210.57,298.17,59.954,1457434804,"274151322000088","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,588922.4,588922.4,14336,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434855,236111.00
03/08/2016 06:00,2,0.000,ALERT,211.48,297.87,60.023,1457434804,"274151322000068","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,491661.8,491661.8,15358,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434857,236112.00
03/08/2016 06:00,2,0.000,ALERT,210.12,298.47,59.986,1457434804,"201051344001135","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,329411.3,329411.3,25665,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434859,236113.00
03/08/2016 06:00,2,0.000,ALERT,210.57,300.87,59.991,1457434804,"201051344000594","219011344069620",0.00,4.50,0,297.87,304.48,0.0,0.0,0.000,335901.1,335901.1,21077,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434860,236114.00
03/08/2016 06:00,2,0.000,ALERT,210.80,298.17,59.996,1457434804,"201051344001203","219011344069620",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,335647.9,335647.9,25647,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434862,236115.00
03/08/2016 06:00,2,0.000,ALERT,210.57,298.17,59.981,1457434804,"274151322000054","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,601716.5,601716.5,14365,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434864,236116.00
03/08/2016 06:00,2,0.000,ALERT,211.25,300.27,59.991,1457434804,"201051344000867","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,324332.8,324332.8,21105,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434866,236117.00
03/08/2016 06:00,2,0.000,ALERT,210.80,298.77,59.975,1457434804,"201051344001093","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,334406.7,334406.7,25525,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434868,236118.00
03/08/2016 06:00,2,0.000,ALERT,210.80,300.27,59.986,1457434804,"201051344000900","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,339473.4,339473.4,20514,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434870,236119.00
03/08/2016 06:00,2,0.000,ALERT,211.03,299.67,59.981,1457434804,"201051344000648","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,332831.1,332831.1,20784,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434871,236120.00
03/08/2016 06:00,2,0.000,ALERT,211.03,300.87,60.018,1457434804,"201051344000569","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,340851.1,340851.1,20457,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434873,236121.00
03/08/2016 06:00,2,0.000,ALERT,210.57,299.97,60.002,1457434804,"201051344000983","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,333308.4,333308.4,20902,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434875,236122.00
03/08/2016 06:00,2,0.000,ALERT,210.80,299.67,59.954,1457434804,"201051344001158","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,329121.6,329121.6,21119,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434877,236123.00
03/08/2016 06:00,2,0.000,ALERT,211.25,300.57,59.938,1457434804,"201051344000576","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,333897.1,333897.1,20575,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457434879,236124.00
03/08/2016 06:00,2,0.000,ALERT,210.57,298.17,59.981,1457434804,"274151322000087","219011344069620",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,576740.7,576740.7,14415,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457434880,236125.00
03/08/2016 06:15,2,0.000,ALERT,212.16,301.17,59.954,1457435704,"201051344000645","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,333727.2,333727.2,20729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435706,236126.00
03/08/2016 06:15,2,0.000,ALERT,211.48,299.37,59.954,1457435704,"274151322000085","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,604544.0,604544.0,14383,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457435707,236127.00
03/08/2016 06:15,2,0.000,ALERT,212.38,300.87,59.944,1457435704,"201051344000633","219011344069620",0.00,4.50,0,295.76,302.37,0.0,0.0,0.000,325319.7,325319.7,21139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435709,236128.00
03/08/2016 06:15,2,0.000,ALERT,211.93,301.17,59.949,1457435704,"201051344000469","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,326113.4,326113.4,21128,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435711,236129.00
03/08/2016 06:15,2,0.000,ALERT,211.48,299.37,59.959,1457435704,"201051344000646","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,331128.1,331128.1,25664,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435713,236130.00
03/08/2016 06:15,2,0.000,ALERT,211.25,300.57,59.996,1457435704,"274151322000052","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,612586.8,612586.8,14600,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435715,236131.00
03/08/2016 06:15,2,0.000,ALERT,211.93,299.67,59.938,1457435704,"201051344000585","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,336368.1,336368.1,25670,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457435717,236132.00
03/08/2016 06:15,2,0.000,ALERT,211.70,299.97,59.949,1457435704,"201051344001230","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,334939.9,334939.9,25452,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435718,236133.00
03/08/2016 06:15,2,0.000,ALERT,212.38,300.57,59.944,1457435704,"201051344000582","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,328566.1,328566.1,25645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435720,236134.00
03/08/2016 06:15,2,0.000,ALERT,211.48,299.67,59.928,1457435704,"201051344000955","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,339406.2,339406.2,25581,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435722,236135.00
03/08/2016 06:15,2,0.000,ALERT,211.48,299.07,59.954,1457435704,"274151322000094","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,491583.1,491583.1,15187,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435724,236136.00
03/08/2016 06:15,2,0.000,ALERT,211.93,301.77,59.954,1457435704,"201051344000579","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,340228.6,340228.6,1166,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457435726,236137.00
03/08/2016 06:15,2,0.000,ALERT,211.70,299.97,59.959,1457435704,"201051344000890","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,336723.1,336723.1,25601,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435728,236138.00
03/08/2016 06:15,2,0.000,ALERT,211.48,299.07,59.949,1457435704,"201051344000438","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,338909.5,338909.5,25597,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435729,236139.00
03/08/2016 06:15,2,0.000,ALERT,212.16,299.07,59.965,1457435704,"201051344000417","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,332635.5,332635.5,25752,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435731,236140.00
03/08/2016 06:15,2,0.000,ALERT,211.48,299.97,59.959,1457435704,"274151322000083","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,606692.7,606692.7,14637,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457435733,236141.00
03/08/2016 06:15,2,0.000,ALERT,211.93,299.67,59.965,1457435704,"274151322000076","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,645617.8,645617.8,14642,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435735,236142.00
03/08/2016 06:15,2,0.000,ALERT,211.93,302.07,59.944,1457435704,"201051344000868","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,325103.5,325103.5,20865,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435737,236143.00
03/08/2016 06:15,2,0.000,ALERT,211.48,300.27,59.954,1457435704,"274151322000095","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,638849.5,638849.5,14526,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435738,236144.00
03/08/2016 06:15,2,0.000,ALERT,211.70,301.17,59.954,1457435704,"201051344000988","219011344069620",0.00,5.00,0,294.86,302.37,0.0,0.0,0.000,323316.5,323316.5,21141,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435740,236145.00
03/08/2016 06:15,2,0.000,ALERT,211.48,298.77,59.928,1457435704,"201051344001025","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,336390.4,336390.4,25656,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435742,236146.00
03/08/2016 06:15,2,0.000,ALERT,211.70,301.17,59.949,1457435704,"201051344000458","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,333670.2,333670.2,21048,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435744,236147.00
03/08/2016 06:15,2,0.000,ALERT,212.16,300.57,59.970,1457435704,"201051344000853","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,331303.7,331303.7,20671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435746,236148.00
03/08/2016 06:15,2,0.000,ALERT,211.70,299.07,59.965,1457435704,"201051344000685","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,338630.7,338630.7,25473,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457435748,236149.00
03/08/2016 06:15,2,0.000,ALERT,211.48,298.47,59.954,1457435704,"201051344000917","219011344069620",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,335907.5,335907.5,25471,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435749,236150.00
03/08/2016 06:15,2,0.000,ALERT,211.70,299.37,59.959,1457435704,"201051344001145","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,341009.4,341009.4,25331,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435751,236151.00
03/08/2016 06:15,2,0.000,ALERT,211.70,298.77,60.012,1457435704,"201051344000651","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,332826.2,332826.2,25700,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457435753,236152.00
03/08/2016 06:15,2,0.000,ALERT,210.80,299.37,59.954,1457435704,"274151322000088","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,588922.4,588922.4,14338,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435755,236153.00
03/08/2016 06:15,2,0.000,ALERT,211.93,298.47,59.965,1457435704,"274151322000068","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,491661.8,491661.8,15360,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435757,236154.00
03/08/2016 06:15,2,0.000,ALERT,211.25,299.07,59.965,1457435704,"201051344001135","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,329411.3,329411.3,25667,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435759,236155.00
03/08/2016 06:15,2,0.000,ALERT,211.48,301.77,59.959,1457435704,"201051344000594","219011344069620",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,335901.1,335901.1,21079,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435760,236156.00
03/08/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1457435704,"201051344001203","219011344069620",0.00,4.50,0,296.06,302.98,0.0,0.0,0.000,335647.9,335647.9,25649,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435762,236157.00
03/08/2016 06:15,2,0.000,ALERT,211.03,299.67,59.954,1457435704,"274151322000054","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,601716.5,601716.5,14367,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435764,236158.00
03/08/2016 06:15,2,0.000,ALERT,211.93,300.87,59.965,1457435704,"201051344000867","219011344069620",0.00,5.50,0,296.96,303.28,0.0,0.0,0.000,324332.8,324332.8,21107,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435766,236159.00
03/08/2016 06:15,2,0.000,ALERT,211.48,299.07,59.959,1457435704,"201051344001093","219011344069620",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,334406.7,334406.7,25527,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457435768,236160.00
03/08/2016 06:15,2,0.000,ALERT,211.70,301.17,59.970,1457435704,"201051344000900","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,339473.4,339473.4,20516,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435770,236161.00
03/08/2016 06:15,2,0.000,ALERT,211.93,300.27,59.933,1457435704,"201051344000648","219011344069620",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,332831.1,332831.1,20786,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435771,236162.00
03/08/2016 06:15,2,0.000,ALERT,211.70,301.47,59.981,1457435704,"201051344000569","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,340851.1,340851.1,20459,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435773,236163.00
03/08/2016 06:15,2,0.000,ALERT,211.70,301.17,59.981,1457435704,"201051344000983","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,333308.4,333308.4,20904,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435775,236164.00
03/08/2016 06:15,2,0.000,ALERT,211.70,300.87,59.975,1457435704,"201051344001158","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,329121.6,329121.6,21121,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457435777,236165.00
03/08/2016 06:15,2,0.000,ALERT,212.16,301.47,59.975,1457435704,"201051344000576","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,333897.1,333897.1,20577,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435779,236166.00
03/08/2016 06:15,2,0.000,ALERT,211.25,297.87,59.938,1457435704,"274151322000087","219011344069620",0.00,6.30,0,294.86,300.57,0.0,0.0,0.000,576740.7,576740.7,14417,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457435781,236167.00
03/08/2016 06:30,2,0.000,ALERT,211.93,300.87,59.981,1457436604,"201051344000645","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,333727.2,333727.2,20731,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436606,236168.00
03/08/2016 06:30,2,0.000,ALERT,211.25,299.37,59.959,1457436604,"274151322000085","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,604544.0,604544.0,14385,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436608,236169.00
03/08/2016 06:30,2,0.000,ALERT,212.16,300.57,60.018,1457436604,"201051344000633","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,325319.7,325319.7,21141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436609,236170.00
03/08/2016 06:30,2,0.000,ALERT,211.48,300.57,59.981,1457436604,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,326113.4,326113.4,21130,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436611,236171.00
03/08/2016 06:30,2,0.000,ALERT,211.03,299.07,59.959,1457436604,"201051344000646","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,331128.1,331128.1,25666,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436613,236172.00
03/08/2016 06:30,2,0.000,ALERT,210.80,299.07,59.959,1457436604,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,612586.8,612586.8,14602,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436615,236173.00
03/08/2016 06:30,2,0.000,ALERT,211.48,299.07,59.986,1457436604,"201051344000585","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,336368.1,336368.1,25672,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436617,236174.00
03/08/2016 06:30,2,0.000,ALERT,211.25,299.07,59.981,1457436604,"201051344001230","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,334939.9,334939.9,25454,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436618,236175.00
03/08/2016 06:30,2,0.000,ALERT,211.93,299.97,59.981,1457436604,"201051344000582","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,328566.1,328566.1,25647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436620,236176.00
03/08/2016 06:30,2,0.000,ALERT,211.03,299.37,59.975,1457436604,"201051344000955","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,339406.2,339406.2,25583,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436622,236177.00
03/08/2016 06:30,2,0.000,ALERT,211.25,298.47,59.970,1457436604,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,491583.1,491583.1,15189,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436624,236178.00
03/08/2016 06:30,2,0.000,ALERT,211.48,301.47,59.944,1457436604,"201051344000579","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,340228.6,340228.6,1168,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436625,236179.00
03/08/2016 06:30,2,0.000,ALERT,211.25,299.37,59.975,1457436604,"201051344000890","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,336723.1,336723.1,25603,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436627,236180.00
03/08/2016 06:30,2,0.000,ALERT,211.25,299.07,59.986,1457436604,"201051344000438","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,338909.5,338909.5,25599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436629,236181.00
03/08/2016 06:30,2,0.000,ALERT,211.48,298.47,59.975,1457436604,"201051344000417","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,332635.5,332635.5,25754,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436631,236182.00
03/08/2016 06:30,2,0.000,ALERT,211.25,299.37,59.970,1457436604,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,606692.7,606692.7,14639,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436633,236183.00
03/08/2016 06:30,2,0.000,ALERT,211.70,299.07,59.970,1457436604,"274151322000076","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,645617.8,645617.8,14644,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436635,236184.00
03/08/2016 06:30,2,0.000,ALERT,211.48,301.47,59.981,1457436604,"201051344000868","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,325103.5,325103.5,20867,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436636,236185.00
03/08/2016 06:30,2,0.000,ALERT,211.25,299.97,59.970,1457436604,"274151322000095","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,638849.5,638849.5,14528,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436638,236186.00
03/08/2016 06:30,2,0.000,ALERT,211.48,301.17,59.959,1457436604,"201051344000988","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,323316.5,323316.5,21143,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436640,236187.00
03/08/2016 06:30,2,0.000,ALERT,211.03,298.17,59.975,1457436604,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,336390.4,336390.4,25658,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436642,236188.00
03/08/2016 06:30,2,0.000,ALERT,211.25,300.87,59.981,1457436604,"201051344000458","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,333670.2,333670.2,21050,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436644,236189.00
03/08/2016 06:30,2,0.000,ALERT,211.93,300.57,59.981,1457436604,"201051344000853","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,331303.7,331303.7,20673,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436646,236190.00
03/08/2016 06:30,2,0.000,ALERT,211.48,299.07,59.975,1457436604,"201051344000685","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,338630.7,338630.7,25475,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436647,236191.00
03/08/2016 06:30,2,0.000,ALERT,211.25,298.17,59.970,1457436604,"201051344000917","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,335907.5,335907.5,25473,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436649,236192.00
03/08/2016 06:30,2,0.000,ALERT,211.48,299.07,60.012,1457436604,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,341009.4,341009.4,25333,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436651,236193.00
03/08/2016 06:30,2,0.000,ALERT,211.25,298.17,59.954,1457436604,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,332826.2,332826.2,25702,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436653,236194.00
03/08/2016 06:30,2,0.000,ALERT,210.57,298.77,59.965,1457436604,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,588922.4,588922.4,14340,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436655,236195.00
03/08/2016 06:30,2,0.000,ALERT,211.93,298.47,59.928,1457436604,"274151322000068","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,491661.8,491661.8,15362,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436656,236196.00
03/08/2016 06:30,2,0.000,ALERT,211.03,299.07,59.965,1457436604,"201051344001135","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,329411.3,329411.3,25669,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436658,236197.00
03/08/2016 06:30,2,0.000,ALERT,210.80,300.87,59.975,1457436604,"201051344000594","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,335901.1,335901.1,21081,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436660,236198.00
03/08/2016 06:30,2,0.000,ALERT,211.25,298.47,60.002,1457436604,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,335647.9,335647.9,25651,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436662,236199.00
03/08/2016 06:30,2,0.000,ALERT,210.80,298.77,59.970,1457436604,"274151322000054","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,601716.5,601716.5,14369,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436664,236200.00
03/08/2016 06:30,2,0.000,ALERT,211.48,299.97,59.981,1457436604,"201051344000867","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,324332.8,324332.8,21109,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436665,236201.00
03/08/2016 06:30,2,0.000,ALERT,211.03,298.77,59.965,1457436604,"201051344001093","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,334406.7,334406.7,25529,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436667,236202.00
03/08/2016 06:30,2,0.000,ALERT,211.25,300.57,59.970,1457436604,"201051344000900","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,339473.4,339473.4,20518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436669,236203.00
03/08/2016 06:30,2,0.000,ALERT,211.48,299.97,59.970,1457436604,"201051344000648","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,332831.1,332831.1,20788,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436671,236204.00
03/08/2016 06:30,2,0.000,ALERT,211.25,301.17,59.981,1457436604,"201051344000569","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,340851.1,340851.1,20461,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436672,236205.00
03/08/2016 06:30,2,0.000,ALERT,211.25,300.87,59.970,1457436604,"201051344000983","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,333308.4,333308.4,20906,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457436674,236206.00
03/08/2016 06:30,2,0.000,ALERT,211.25,300.57,59.981,1457436604,"201051344001158","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,329121.6,329121.6,21123,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436676,236207.00
03/08/2016 06:30,2,0.000,ALERT,211.70,301.17,59.981,1457436604,"201051344000576","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,333897.1,333897.1,20579,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436678,236208.00
03/08/2016 06:30,2,0.000,ALERT,210.80,298.17,59.949,1457436604,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,576740.7,576740.7,14419,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457436680,236209.00
03/08/2016 06:45,2,0.000,ALERT,211.03,299.97,60.002,1457437503,"201051344000645","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,333727.2,333727.2,20733,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437505,236210.00
03/08/2016 06:45,2,0.000,ALERT,210.35,297.87,60.007,1457437503,"274151322000085","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,604544.0,604544.0,14387,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437507,236211.00
03/08/2016 06:45,2,0.000,ALERT,211.25,299.37,60.034,1457437503,"201051344000633","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,325319.7,325319.7,21143,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437509,236212.00
03/08/2016 06:45,2,0.000,ALERT,210.80,299.97,60.002,1457437503,"201051344000469","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,326113.4,326113.4,21132,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437511,236213.00
03/08/2016 06:45,2,0.000,ALERT,209.90,297.57,59.996,1457437503,"201051344000646","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,331128.1,331128.1,25668,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437513,236214.00
03/08/2016 06:45,2,0.000,ALERT,210.12,297.26,59.991,1457437503,"274151322000052","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,612586.8,612586.8,14604,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437514,236215.00
03/08/2016 06:45,2,0.000,ALERT,210.35,298.17,60.002,1457437503,"201051344000585","219011344069620",0.00,5.50,0,295.16,300.57,0.0,0.0,0.000,336368.1,336368.1,25674,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437516,236216.00
03/08/2016 06:45,2,0.000,ALERT,210.35,298.17,60.039,1457437503,"201051344001230","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,334939.9,334939.9,25456,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437518,236217.00
03/08/2016 06:45,2,0.000,ALERT,210.80,298.77,60.034,1457437503,"201051344000582","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,328566.1,328566.1,25649,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437520,236218.00
03/08/2016 06:45,2,0.000,ALERT,209.90,297.87,59.996,1457437503,"201051344000955","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,339406.2,339406.2,25585,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437521,236219.00
03/08/2016 06:45,2,0.000,ALERT,210.35,297.26,59.996,1457437503,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,491583.1,491583.1,15191,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437523,236220.00
03/08/2016 06:45,2,0.000,ALERT,210.57,300.27,60.034,1457437503,"201051344000579","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,340228.6,340228.6,1170,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437525,236221.00
03/08/2016 06:45,2,0.000,ALERT,210.12,298.17,59.996,1457437503,"201051344000890","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,336723.1,336723.1,25605,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437527,236222.00
03/08/2016 06:45,2,0.000,ALERT,210.57,297.87,60.002,1457437503,"201051344000438","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,338909.5,338909.5,25601,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437529,236223.00
03/08/2016 06:45,2,0.000,ALERT,210.35,297.26,59.996,1457437503,"201051344000417","219011344069620",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,332635.5,332635.5,25756,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437530,236224.00
03/08/2016 06:45,2,0.000,ALERT,210.12,297.26,59.986,1457437503,"274151322000083","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,606692.7,606692.7,14641,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437532,236225.00
03/08/2016 06:45,2,0.000,ALERT,210.80,297.57,59.991,1457437503,"274151322000076","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,645617.8,645617.8,14646,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437534,236226.00
03/08/2016 06:45,2,0.000,ALERT,210.57,300.27,59.959,1457437503,"201051344000868","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,325103.5,325103.5,20869,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437536,236227.00
03/08/2016 06:45,2,0.000,ALERT,210.35,298.77,59.991,1457437503,"274151322000095","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,638849.5,638849.5,14530,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437538,236228.00
03/08/2016 06:45,2,0.000,ALERT,210.57,299.37,59.996,1457437503,"201051344000988","219011344069620",0.00,4.50,0,295.46,302.68,0.0,0.0,0.000,323316.5,323316.5,21145,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437540,236229.00
03/08/2016 06:45,2,0.000,ALERT,210.12,297.26,59.996,1457437503,"201051344001025","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,336390.4,336390.4,25660,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437542,236230.00
03/08/2016 06:45,2,0.000,ALERT,210.57,299.97,59.986,1457437503,"201051344000458","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,333670.2,333670.2,21052,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437544,236231.00
03/08/2016 06:45,2,0.000,ALERT,211.25,299.67,60.007,1457437503,"201051344000853","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,331303.7,331303.7,20675,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437545,236232.00
03/08/2016 06:45,2,0.000,ALERT,210.57,298.17,60.002,1457437503,"201051344000685","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,338630.7,338630.7,25477,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437547,236233.00
03/08/2016 06:45,2,0.000,ALERT,210.35,297.26,60.002,1457437503,"201051344000917","219011344069620",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,335907.5,335907.5,25475,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437549,236234.00
03/08/2016 06:45,2,0.000,ALERT,210.57,298.17,59.991,1457437503,"201051344001145","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,341009.4,341009.4,25335,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437551,236235.00
