ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 06:45,2,0.000,ALERT,210.35,297.26,60.007,1457437503,"201051344000651","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,332826.2,332826.2,25704,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437553,236236.00
03/08/2016 06:45,2,0.000,ALERT,209.67,296.96,59.996,1457437503,"274151322000088","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,588922.4,588922.4,14342,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437554,236237.00
03/08/2016 06:45,2,0.000,ALERT,210.80,296.66,59.991,1457437503,"274151322000068","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,491661.8,491661.8,15364,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437556,236238.00
03/08/2016 06:45,2,0.000,ALERT,209.90,297.87,59.996,1457437503,"201051344001135","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,329411.3,329411.3,25671,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437558,236239.00
03/08/2016 06:45,2,0.000,ALERT,210.12,300.27,59.991,1457437503,"201051344000594","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,335901.1,335901.1,21083,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437560,236240.00
03/08/2016 06:45,2,0.000,ALERT,210.12,297.26,59.986,1457437503,"201051344001203","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,335647.9,335647.9,25653,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437562,236241.00
03/08/2016 06:45,2,0.000,ALERT,209.90,297.57,59.981,1457437503,"274151322000054","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,601716.5,601716.5,14371,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437564,236242.00
03/08/2016 06:45,2,0.000,ALERT,211.03,299.67,59.975,1457437503,"201051344000867","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,324332.8,324332.8,21111,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437566,236243.00
03/08/2016 06:45,2,0.000,ALERT,210.12,297.57,59.986,1457437503,"201051344001093","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,334406.7,334406.7,25531,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437567,236244.00
03/08/2016 06:45,2,0.000,ALERT,210.57,299.97,59.986,1457437503,"201051344000900","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,339473.4,339473.4,20520,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437569,236245.00
03/08/2016 06:45,2,0.000,ALERT,211.03,299.07,59.996,1457437503,"201051344000648","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,332831.1,332831.1,20790,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437571,236246.00
03/08/2016 06:45,2,0.000,ALERT,210.80,300.27,59.986,1457437503,"201051344000569","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,340851.1,340851.1,20463,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437573,236247.00
03/08/2016 06:45,2,0.000,ALERT,210.57,299.97,59.986,1457437503,"201051344000983","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,333308.4,333308.4,20908,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437575,236248.00
03/08/2016 06:45,2,0.000,ALERT,210.80,299.67,59.938,1457437503,"201051344001158","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,329121.6,329121.6,21125,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437576,236249.00
03/08/2016 06:45,2,0.000,ALERT,211.25,300.27,59.965,1457437503,"201051344000576","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,333897.1,333897.1,20581,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457437578,236250.00
03/08/2016 06:45,2,0.000,ALERT,210.12,296.96,59.981,1457437503,"274151322000087","219011344069620",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,576740.7,576740.7,14421,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457437580,236251.00
03/08/2016 07:00,2,0.000,ALERT,211.93,300.87,59.933,1457438403,"201051344000645","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,333727.2,333727.2,20735,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438405,236252.00
03/08/2016 07:00,2,0.000,ALERT,210.57,297.26,59.975,1457438403,"274151322000085","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,604544.0,604544.0,14389,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438407,236253.00
03/08/2016 07:00,2,0.000,ALERT,212.16,300.27,59.981,1457438403,"201051344000633","219011344069620",0.00,4.00,0,296.06,302.68,0.0,0.0,0.000,325319.7,325319.7,21145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438409,236254.00
03/08/2016 07:00,2,0.000,ALERT,211.70,300.57,59.986,1457438403,"201051344000469","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,326113.4,326113.4,21134,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438411,236255.00
03/08/2016 07:00,2,0.000,ALERT,210.12,298.17,59.981,1457438403,"201051344000646","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,331128.1,331128.1,25670,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438413,236256.00
03/08/2016 07:00,2,0.000,ALERT,210.35,297.26,59.981,1457438403,"274151322000052","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,612586.8,612586.8,14606,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438414,236257.00
03/08/2016 07:00,2,0.000,ALERT,210.35,297.87,59.944,1457438403,"201051344000585","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,336368.1,336368.1,25676,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438416,236258.00
03/08/2016 07:00,2,0.000,ALERT,210.35,298.17,59.991,1457438403,"201051344001230","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,334939.9,334939.9,25458,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438418,236259.00
03/08/2016 07:00,2,0.000,ALERT,210.80,298.77,59.986,1457438403,"201051344000582","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,328566.1,328566.1,25651,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438420,236260.00
03/08/2016 07:00,2,0.000,ALERT,209.90,297.87,59.944,1457438403,"201051344000955","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,339406.2,339406.2,25587,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438422,236261.00
03/08/2016 07:00,2,0.000,ALERT,210.57,297.26,59.981,1457438403,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,491583.1,491583.1,15193,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438423,236262.00
03/08/2016 07:00,2,0.000,ALERT,211.70,301.47,59.986,1457438403,"201051344000579","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,340228.6,340228.6,1172,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438425,236263.00
03/08/2016 07:00,2,0.000,ALERT,210.35,298.47,59.981,1457438403,"201051344000890","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,336723.1,336723.1,25607,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438427,236264.00
03/08/2016 07:00,2,0.000,ALERT,210.57,297.87,59.986,1457438403,"201051344000438","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,338909.5,338909.5,25603,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438429,236265.00
03/08/2016 07:00,2,0.000,ALERT,210.57,297.26,60.007,1457438403,"201051344000417","219011344069620",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,332635.5,332635.5,25758,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438431,236266.00
03/08/2016 07:00,2,0.000,ALERT,210.57,298.17,59.965,1457438403,"274151322000083","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,606692.7,606692.7,14643,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438433,236267.00
03/08/2016 07:00,2,0.000,ALERT,211.25,298.17,59.991,1457438403,"274151322000076","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,645617.8,645617.8,14648,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438434,236268.00
03/08/2016 07:00,2,0.000,ALERT,211.48,301.47,60.028,1457438403,"201051344000868","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,325103.5,325103.5,20871,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438436,236269.00
03/08/2016 07:00,2,0.000,ALERT,210.57,299.07,59.949,1457438403,"274151322000095","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,638849.5,638849.5,14532,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438438,236270.00
03/08/2016 07:00,2,0.000,ALERT,211.48,300.57,59.981,1457438403,"201051344000988","219011344069620",0.00,5.00,0,295.16,302.98,0.0,0.0,0.000,323316.5,323316.5,21147,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438440,236271.00
03/08/2016 07:00,2,0.000,ALERT,210.35,297.26,60.023,1457438403,"201051344001025","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,336390.4,336390.4,25662,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438442,236272.00
03/08/2016 07:00,2,0.000,ALERT,211.48,300.57,59.986,1457438403,"201051344000458","219011344069620",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,333670.2,333670.2,21054,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438444,236273.00
03/08/2016 07:00,2,0.000,ALERT,212.16,300.57,59.986,1457438403,"201051344000853","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,331303.7,331303.7,20677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438445,236274.00
03/08/2016 07:00,2,0.000,ALERT,210.80,298.17,59.975,1457438403,"201051344000685","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,338630.7,338630.7,25479,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438447,236275.00
03/08/2016 07:00,2,0.000,ALERT,210.35,297.26,60.018,1457438403,"201051344000917","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,335907.5,335907.5,25477,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438449,236276.00
03/08/2016 07:00,2,0.000,ALERT,210.35,297.87,60.007,1457438403,"201051344001145","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,341009.4,341009.4,25337,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438451,236277.00
03/08/2016 07:00,2,0.000,ALERT,210.35,297.26,59.986,1457438403,"201051344000651","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,332826.2,332826.2,25706,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438452,236278.00
03/08/2016 07:00,2,0.000,ALERT,210.12,297.87,59.981,1457438403,"274151322000088","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,588922.4,588922.4,14344,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438454,236279.00
03/08/2016 07:00,2,0.000,ALERT,211.03,296.96,59.975,1457438403,"274151322000068","219011344069620",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,491661.8,491661.8,15366,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438456,236280.00
03/08/2016 07:00,2,0.000,ALERT,210.12,297.87,59.975,1457438403,"201051344001135","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,329411.3,329411.3,25673,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438458,236281.00
03/08/2016 07:00,2,0.000,ALERT,211.03,300.87,59.970,1457438403,"201051344000594","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,335901.1,335901.1,21085,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438460,236282.00
03/08/2016 07:00,2,0.000,ALERT,210.35,297.57,59.986,1457438403,"201051344001203","219011344069620",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,335647.9,335647.9,25655,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438462,236283.00
03/08/2016 07:00,2,0.000,ALERT,210.35,298.17,59.975,1457438403,"274151322000054","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,601716.5,601716.5,14373,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438463,236284.00
03/08/2016 07:00,2,0.000,ALERT,211.70,299.97,59.965,1457438403,"201051344000867","219011344069620",0.00,5.50,0,296.96,303.58,0.0,0.0,0.000,324332.8,324332.8,21113,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438465,236285.00
03/08/2016 07:00,2,0.000,ALERT,210.12,297.57,59.949,1457438403,"201051344001093","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,334406.7,334406.7,25533,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438467,236286.00
03/08/2016 07:00,2,0.000,ALERT,211.25,300.57,59.970,1457438403,"201051344000900","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,339473.4,339473.4,20522,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438469,236287.00
03/08/2016 07:00,2,0.000,ALERT,211.70,299.97,59.975,1457438403,"201051344000648","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,332831.1,332831.1,20792,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438471,236288.00
03/08/2016 07:00,2,0.000,ALERT,211.70,301.17,59.965,1457438403,"201051344000569","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,340851.1,340851.1,20465,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438472,236289.00
03/08/2016 07:00,2,0.000,ALERT,211.48,300.87,59.959,1457438403,"201051344000983","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,333308.4,333308.4,20910,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438474,236290.00
03/08/2016 07:00,2,0.000,ALERT,211.48,300.27,59.954,1457438403,"201051344001158","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,329121.6,329121.6,21127,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438476,236291.00
03/08/2016 07:00,2,0.000,ALERT,212.16,301.17,59.959,1457438403,"201051344000576","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,333897.1,333897.1,20583,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457438478,236292.00
03/08/2016 07:00,2,0.000,ALERT,210.57,296.36,59.954,1457438403,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,576740.7,576740.7,14423,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457438480,236293.00
03/08/2016 07:15,2,0.000,ALERT,213.06,302.07,59.986,1457439303,"201051344000645","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,333727.2,333727.2,20737,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439305,236294.00
03/08/2016 07:15,2,0.018,ALERT,211.70,299.67,59.975,1457439303,"274151322000085","219011344069620",28.78,5.50,0,295.76,301.77,0.0,0.0,0.000,604544.0,604544.0,14391,0,0,0,L,1151911521,0,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1457439307,236295.00
03/08/2016 07:15,2,0.000,ALERT,213.29,301.47,59.975,1457439303,"201051344000633","219011344069620",0.00,4.00,0,296.96,304.18,0.0,0.0,0.000,325319.7,325319.7,21147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439309,236296.00
03/08/2016 07:15,2,0.000,ALERT,212.61,301.77,59.986,1457439303,"201051344000469","219011344069620",0.00,3.70,0,297.57,303.88,0.0,0.0,0.000,326113.4,326113.4,21136,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439311,236297.00
03/08/2016 07:15,2,0.000,ALERT,212.16,301.47,59.991,1457439303,"201051344000646","219011344069620",0.00,4.50,0,295.46,302.98,0.0,0.0,0.000,331128.1,331128.1,25672,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439313,236298.00
03/08/2016 07:15,2,0.041,ALERT,211.25,300.27,59.975,1457439303,"274151322000052","219011344069620",29.02,5.00,0,296.06,302.68,0.0,0.0,0.000,612586.8,612586.8,14608,0,0,0,L,1151911521,0,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1457439315,236299.00
03/08/2016 07:15,2,0.000,ALERT,212.38,301.47,59.981,1457439303,"201051344000585","219011344069620",0.00,5.00,0,295.76,302.98,0.0,0.0,0.000,336368.1,336368.1,25678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457439316,236300.00
03/08/2016 07:15,2,0.000,ALERT,212.38,302.07,59.996,1457439303,"201051344001230","219011344069620",0.00,4.50,0,296.06,303.88,0.0,0.0,0.000,334939.9,334939.9,25460,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457439318,236301.00
03/08/2016 07:15,2,0.000,ALERT,212.83,302.68,59.991,1457439303,"201051344000582","219011344069620",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,328566.1,328566.1,25653,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439320,236302.00
03/08/2016 07:15,2,0.000,ALERT,211.93,301.47,59.986,1457439303,"201051344000955","219011344069620",0.00,4.50,0,296.06,303.58,0.0,0.0,0.000,339406.2,339406.2,25589,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439322,236303.00
03/08/2016 07:15,2,0.000,ALERT,211.70,298.77,59.991,1457439303,"274151322000094","219011344069620",39.52,4.50,0,295.46,379.02,0.0,0.0,0.000,491583.1,491583.1,15195,0,0,0,L,1151911521,0,121.10,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1457439324,236304.00
03/08/2016 07:15,2,0.000,ALERT,212.61,302.98,59.975,1457439303,"201051344000579","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,340228.6,340228.6,1174,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439325,236305.00
03/08/2016 07:15,2,0.000,ALERT,211.93,302.07,60.012,1457439303,"201051344000890","219011344069620",0.00,5.00,0,296.06,304.48,0.0,0.0,0.000,336723.1,336723.1,25609,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439327,236306.00
03/08/2016 07:15,2,0.000,ALERT,212.38,301.47,60.034,1457439303,"201051344000438","219011344069620",0.00,4.00,0,296.36,303.88,0.0,0.0,0.000,338909.5,338909.5,25605,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439329,236307.00
03/08/2016 07:15,2,0.000,ALERT,212.38,300.87,59.996,1457439303,"201051344000417","219011344069620",0.00,5.00,0,295.76,302.98,0.0,0.0,0.000,332635.5,332635.5,25760,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439331,236308.00
03/08/2016 07:15,2,0.018,ALERT,211.48,299.97,59.986,1457439303,"274151322000083","219011344069620",28.96,5.00,0,296.36,302.98,0.0,0.0,0.000,606692.7,606692.7,14645,0,0,0,L,1151911521,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1457439333,236309.00
03/08/2016 07:15,2,0.018,ALERT,212.16,299.37,59.991,1457439303,"274151322000076","219011344069620",29.80,5.00,0,296.06,302.07,0.0,0.0,0.000,645617.8,645617.8,14650,0,0,0,L,1151911521,0,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1457439335,236310.00
03/08/2016 07:15,2,0.070,ALERT,212.38,302.37,59.991,1457439303,"201051344000868","219011344069620",29.78,4.00,0,299.37,305.68,2.2,0.2,0.000,325103.5,325103.5,20873,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1457439336,236311.00
03/08/2016 07:15,2,0.012,ALERT,211.48,300.57,59.991,1457439303,"274151322000095","219011344069620",29.12,4.50,0,297.26,303.28,0.0,0.0,0.000,638849.5,638849.5,14534,0,0,0,L,1151911521,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1457439338,236312.00
03/08/2016 07:15,2,0.061,ALERT,212.38,301.77,59.986,1457439303,"201051344000988","219011344069620",30.04,5.00,0,296.06,303.58,1.9,0.0,0.000,323316.5,323316.5,21149,0,0,0,L,1122011218,0,120.88,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1457439340,236313.00
03/08/2016 07:15,2,0.000,ALERT,211.70,300.57,59.944,1457439303,"201051344001025","219011344069620",0.00,4.00,0,295.76,303.88,0.0,0.0,0.000,336390.4,336390.4,25664,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439342,236314.00
03/08/2016 07:15,2,0.092,ALERT,212.38,302.07,59.996,1457439303,"201051344000458","219011344069620",29.74,6.00,0,298.77,305.38,2.8,0.7,0.000,333670.2,333670.2,21056,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1457439344,236315.00
03/08/2016 07:15,2,0.000,ALERT,213.29,301.77,59.991,1457439303,"201051344000853","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,331303.7,331303.7,20679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439346,236316.00
03/08/2016 07:15,2,0.000,ALERT,212.61,301.77,60.012,1457439303,"201051344000685","219011344069620",0.00,4.50,0,296.06,303.58,0.0,0.0,0.000,338630.7,338630.7,25481,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439348,236317.00
03/08/2016 07:15,2,0.000,ALERT,212.38,300.87,59.996,1457439303,"201051344000917","219011344069620",0.00,5.50,0,294.56,302.37,0.0,0.0,0.000,335907.5,335907.5,25479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439350,236318.00
03/08/2016 07:15,2,0.000,ALERT,212.38,301.77,60.039,1457439303,"201051344001145","219011344069620",0.00,4.50,0,296.06,304.48,0.0,0.0,0.000,341009.4,341009.4,25339,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439351,236319.00
03/08/2016 07:15,2,0.000,ALERT,212.38,300.87,59.970,1457439303,"201051344000651","219011344069620",0.00,3.70,0,295.46,302.98,0.0,0.0,0.000,332826.2,332826.2,25708,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457439353,236320.00
03/08/2016 07:15,2,0.008,ALERT,211.25,299.67,59.986,1457439303,"274151322000088","219011344069620",27.39,5.50,0,295.76,301.77,0.0,0.0,0.000,588922.4,588922.4,14346,0,0,0,L,1151911521,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1457439355,236321.00
03/08/2016 07:15,2,0.010,ALERT,212.16,349.26,59.996,1457439303,"274151322000068","219011344069620",40.16,6.00,0,295.76,385.03,0.0,0.0,0.000,491661.8,491661.8,15368,0,0,0,L,1151911521,0,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1457439357,236322.00
03/08/2016 07:15,2,0.066,ALERT,211.70,301.17,59.991,1457439303,"201051344001135","219011344069620",30.18,4.50,0,296.06,303.88,2.1,0.1,0.000,329411.3,329411.3,25675,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1457439359,236323.00
03/08/2016 07:15,2,0.000,ALERT,212.16,302.37,59.991,1457439303,"201051344000594","219011344069620",0.00,4.50,0,298.47,305.08,0.0,0.0,0.000,335901.1,335901.1,21087,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457439360,236324.00
03/08/2016 07:15,2,0.068,ALERT,212.16,300.87,59.996,1457439303,"201051344001203","219011344069620",29.70,4.50,0,296.06,304.78,2.1,0.1,0.000,335647.9,335647.9,25657,0,0,0,L,1122011218,0,122.23,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1457439362,236325.00
03/08/2016 07:15,2,0.014,ALERT,211.25,299.67,59.991,1457439303,"274151322000054","219011344069620",28.92,6.00,0,296.06,302.68,0.0,0.0,0.000,601716.5,601716.5,14375,0,0,0,L,1151911521,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1457439364,236326.00
03/08/2016 07:15,2,0.086,ALERT,212.83,301.47,59.996,1457439303,"201051344000867","219011344069620",25.88,5.00,0,298.17,305.38,2.2,0.2,0.000,324332.8,324332.8,21115,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1457439366,236327.00
03/08/2016 07:15,2,0.000,ALERT,212.38,301.47,60.002,1457439303,"201051344001093","219011344069620",0.00,5.50,0,295.76,302.98,0.0,0.0,0.000,334406.7,334406.7,25535,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457439368,236328.00
03/08/2016 07:15,2,0.014,ALERT,212.38,302.07,60.012,1457439303,"201051344000900","219011344069620",29.84,4.50,0,298.47,304.18,0.4,0.0,0.000,339473.4,339473.4,20524,0,0,0,L,1122011218,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1457439369,236329.00
03/08/2016 07:15,2,0.086,ALERT,212.83,301.17,59.996,1457439303,"201051344000648","219011344069620",30.08,3.70,0,297.87,304.78,2.6,0.6,0.000,332831.1,332831.1,20794,0,0,0,L,1122011218,0,120.88,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457439371,236330.00
03/08/2016 07:15,2,0.086,ALERT,212.61,302.37,60.002,1457439303,"201051344000569","219011344069620",30.34,4.50,0,299.37,305.68,2.7,0.6,0.000,340851.1,340851.1,20467,0,0,0,L,1122011218,0,120.88,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457439373,236331.00
03/08/2016 07:15,2,0.074,ALERT,212.61,302.07,59.996,1457439303,"201051344000983","219011344069620",30.08,4.50,0,299.07,305.08,2.3,0.3,0.000,333308.4,333308.4,20912,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1457439375,236332.00
03/08/2016 07:15,2,0.051,ALERT,212.38,301.77,60.018,1457439303,"201051344001158","219011344069620",30.02,4.00,0,298.17,303.88,1.6,0.0,0.000,329121.6,329121.6,21129,0,0,0,L,1122011218,0,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457439377,236333.00
03/08/2016 07:15,2,0.090,ALERT,213.06,302.37,59.996,1457439303,"201051344000576","219011344069620",29.54,4.50,0,298.77,304.78,2.7,0.7,0.000,333897.1,333897.1,20585,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1457439379,236334.00
03/08/2016 07:15,2,0.031,ALERT,211.48,298.17,59.996,1457439303,"274151322000087","219011344069620",27.97,6.00,0,294.86,301.47,0.0,0.0,0.000,576740.7,576740.7,14425,0,0,0,L,1151911521,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1457439380,236335.00
03/08/2016 07:30,2,0.209,ALERT,213.74,341.15,60.007,1457440204,"201051344000645","219011344069620",27.37,6.00,0,300.27,359.48,5.8,3.7,0.009,333727.6,333727.6,20739,0,0,0,L,1122011218,0,122.23,122.46,0100,3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457440206,236336.00
03/08/2016 07:30,2,0.119,ALERT,212.61,337.54,59.975,1457440204,"274151322000085","219011344069620",27.12,6.30,0,297.57,349.56,3.3,1.3,0.000,604544.1,604544.1,14393,0,0,0,L,1151911521,0,122.46,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1457440208,236337.00
03/08/2016 07:30,2,0.236,ALERT,213.74,342.65,59.975,1457440204,"201051344000633","219011344069620",25.68,5.00,0,298.17,358.28,6.2,4.0,0.000,325320.1,325320.1,21149,0,0,0,L,1122011218,0,122.23,122.46,0100,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1457440210,236338.00
03/08/2016 07:30,2,0.221,ALERT,213.29,340.55,59.991,1457440204,"201051344000469","219011344069620",28.94,4.50,0,299.07,353.77,6.5,4.3,0.013,326113.9,326113.9,21138,0,0,0,L,1122011218,0,121.33,122.68,0100,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1457440212,236339.00
03/08/2016 07:30,2,0.223,ALERT,212.61,338.44,59.959,1457440204,"201051344000646","219011344069620",26.96,5.00,0,299.07,355.88,6.1,3.9,0.009,331128.5,331128.5,25674,0,0,0,L,1122011218,0,122.46,121.55,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1457440214,236340.00
03/08/2016 07:30,2,0.145,ALERT,212.16,338.14,59.981,1457440204,"274151322000052","219011344069620",27.89,6.30,0,297.57,355.28,4.1,2.0,0.018,612586.9,612586.9,14610,0,0,0,L,1151911521,0,121.33,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1457440215,236341.00
03/08/2016 07:30,2,0.219,ALERT,213.06,339.34,59.986,1457440204,"201051344000585","219011344069620",26.22,5.50,0,299.37,359.18,5.8,3.7,0.009,336368.4,336368.4,25680,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1457440217,236342.00
03/08/2016 07:30,2,0.225,ALERT,212.83,338.14,59.981,1457440204,"201051344001230","219011344069620",24.41,5.00,0,299.97,359.48,5.6,3.4,0.000,334940.3,334940.3,25462,0,0,0,L,1122011218,0,122.46,121.33,0100,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1457440219,236343.00
03/08/2016 07:30,2,0.232,ALERT,213.29,338.44,59.986,1457440204,"201051344000582","219011344069620",26.46,4.50,0,300.57,355.28,6.2,4.1,0.004,328566.5,328566.5,25655,0,0,0,L,1122011218,0,122.46,122.01,0100,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1457440221,236344.00
03/08/2016 07:30,2,0.258,ALERT,212.38,337.84,59.981,1457440204,"201051344000955","219011344069620",26.40,5.00,0,299.67,352.27,6.9,4.8,0.009,339406.7,339406.7,25591,0,0,0,L,1122011218,0,121.78,121.55,0100,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1457440223,236345.00
03/08/2016 07:30,2,0.068,ALERT,212.16,337.54,59.970,1457440204,"274151322000094","219011344069620",28.96,5.50,0,296.96,408.48,2.0,0.0,0.004,491583.1,491583.1,15197,0,0,0,L,1151911521,0,121.55,122.68,0002,3,0,0,0,0,0,0,118,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1457440225,236346.00
03/08/2016 07:30,2,0.252,ALERT,213.29,340.55,59.944,1457440204,"201051344000579","219011344069620",26.84,5.50,0,301.17,360.38,6.9,4.7,0.009,340229.2,340229.2,1176,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1457440226,236347.00
03/08/2016 07:30,2,0.225,ALERT,212.16,337.54,59.991,1457440204,"201051344000890","219011344069620",28.23,6.00,0,300.27,353.17,6.5,4.3,0.009,336723.6,336723.6,25611,0,0,0,L,1122011218,0,122.23,120.88,0100,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1457440228,236348.00
03/08/2016 07:30,2,0.215,ALERT,212.61,338.14,59.986,1457440204,"201051344000438","219011344069620",29.08,5.00,0,299.67,352.57,6.4,4.2,0.004,338910.0,338910.0,25607,0,0,0,L,1122011218,0,122.23,121.55,0100,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1457440230,236349.00
03/08/2016 07:30,2,0.279,ALERT,212.83,338.44,59.970,1457440204,"201051344000417","219011344069620",26.48,5.50,0,299.07,353.47,7.5,5.3,0.009,332636.2,332636.2,25762,0,0,0,L,1122011218,0,122.01,121.55,0100,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1457440232,236350.00
03/08/2016 07:30,2,0.127,ALERT,212.16,338.44,59.965,1457440204,"274151322000083","219011344069620",26.62,6.30,0,298.17,348.36,3.4,1.4,0.004,606692.7,606692.7,14647,0,0,0,L,1151911521,0,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1457440234,236351.00
03/08/2016 07:30,2,0.129,ALERT,212.83,338.74,59.959,1457440204,"274151322000076","219011344069620",27.89,6.30,0,297.87,353.17,3.7,1.6,0.009,645617.9,645617.9,14652,0,0,0,L,1151911521,0,122.01,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457440236,236352.00
03/08/2016 07:30,2,0.197,ALERT,212.83,339.65,59.959,1457440204,"201051344000868","219011344069620",28.65,5.00,0,300.57,356.48,5.8,3.6,0.013,325103.8,325103.8,20875,0,0,0,L,1122011218,0,121.55,122.46,0100,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1457440238,236353.00
03/08/2016 07:30,2,0.123,ALERT,212.16,337.84,59.965,1457440204,"274151322000095","219011344069620",26.56,6.00,0,299.07,349.26,3.3,1.3,0.004,638849.6,638849.6,14536,0,0,0,L,1151911521,0,122.23,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1457440240,236354.00
03/08/2016 07:30,2,0.207,ALERT,212.61,337.54,59.975,1457440204,"201051344001025","219011344069620",28.07,4.50,0,299.07,351.97,5.9,3.8,0.013,336390.8,336390.8,25666,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1457440243,236355.00
03/08/2016 07:30,2,0.238,ALERT,212.83,339.34,59.970,1457440204,"201051344000458","219011344069620",27.06,6.30,0,299.97,348.66,6.5,4.4,0.009,333670.7,333670.7,21058,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1457440245,236356.00
03/08/2016 07:30,2,0.223,ALERT,213.51,340.85,59.965,1457440204,"201051344000853","219011344069620",25.43,5.00,0,299.97,360.38,5.8,3.6,0.009,331304.0,331304.0,20681,0,0,0,L,1122011218,0,122.23,122.46,0100,5,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457440246,236357.00
03/08/2016 07:30,2,0.230,ALERT,212.83,339.34,59.981,1457440204,"201051344000685","219011344069620",25.66,5.50,0,299.37,353.47,6.0,3.9,0.009,338631.1,338631.1,25483,0,0,0,L,1122011218,0,122.91,121.33,0100,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457440248,236358.00
03/08/2016 07:30,2,0.221,ALERT,212.83,339.04,59.981,1457440204,"201051344000917","219011344069620",25.35,6.00,0,298.17,358.88,5.7,3.6,0.004,335907.9,335907.9,25481,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1457440250,236359.00
03/08/2016 07:30,2,0.203,ALERT,213.06,339.34,59.944,1457440204,"201051344001145","219011344069620",26.28,5.00,0,299.67,355.28,5.4,3.3,0.009,341009.7,341009.7,25341,0,0,0,L,1122011218,0,122.23,121.55,0100,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1457440252,236360.00
03/08/2016 07:30,2,0.244,ALERT,213.06,339.04,59.965,1457440204,"201051344000651","219011344069620",26.24,4.00,0,299.07,357.38,6.5,4.4,0.009,332826.8,332826.8,25710,0,0,0,L,1122011218,0,122.68,121.33,0100,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1457440254,236361.00
03/08/2016 07:30,2,0.113,ALERT,211.93,337.54,59.975,1457440204,"274151322000088","219011344069620",24.55,6.70,0,297.26,349.86,2.8,0.8,0.004,588922.4,588922.4,14348,0,0,0,L,1151911521,0,122.23,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457440255,236362.00
03/08/2016 07:30,2,0.088,ALERT,213.06,339.65,59.949,1457440204,"274151322000068","219011344069620",29.42,6.70,0,297.26,407.87,2.7,0.6,0.004,491661.9,491661.9,15370,0,0,0,L,1151911521,0,122.46,122.91,0002,5,0,0,0,0,0,0,119,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1457440257,236363.00
03/08/2016 07:30,2,0.203,ALERT,212.38,337.24,59.965,1457440204,"201051344001135","219011344069620",27.99,5.00,0,299.67,351.67,5.8,3.7,0.013,329411.7,329411.7,25677,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1457440259,236364.00
03/08/2016 07:30,2,0.236,ALERT,212.83,339.95,59.975,1457440204,"201051344000594","219011344069620",26.42,5.00,0,299.97,350.47,6.4,4.2,0.013,335901.6,335901.6,21089,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1457440261,236365.00
03/08/2016 07:30,2,0.223,ALERT,212.83,338.44,59.965,1457440204,"201051344001203","219011344069620",26.52,5.00,0,299.37,361.29,6.0,3.9,0.013,335648.3,335648.3,25659,0,0,0,L,1122011218,0,122.68,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457440263,236366.00
03/08/2016 07:30,2,0.127,ALERT,211.70,339.04,59.959,1457440204,"274151322000054","219011344069620",26.26,7.00,0,297.57,349.56,3.4,1.3,0.004,601716.5,601716.5,14377,0,0,0,L,1151911521,0,121.78,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457440265,236367.00
03/08/2016 07:30,2,0.221,ALERT,213.29,339.95,59.991,1457440204,"201051344000867","219011344069620",26.86,6.00,0,299.37,356.18,6.0,3.9,0.004,324333.3,324333.3,21117,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457440266,236368.00
03/08/2016 07:30,2,0.268,ALERT,212.83,339.65,59.975,1457440204,"201051344001093","219011344069620",25.66,6.30,0,299.07,353.77,7.0,4.8,0.009,334407.3,334407.3,25537,0,0,0,L,1122011218,0,122.23,121.55,0100,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1457440268,236369.00
03/08/2016 07:30,2,0.156,ALERT,213.29,341.45,59.944,1457440204,"201051344000900","219011344069620",26.08,5.50,0,299.67,354.67,4.2,2.1,0.009,339473.6,339473.6,20526,0,0,0,L,1122011218,0,121.78,122.23,0100,2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1457440270,236370.00
03/08/2016 07:30,2,0.246,ALERT,213.74,341.15,59.975,1457440204,"201051344000648","219011344069620",26.62,4.50,0,299.37,356.78,6.7,4.5,0.004,332831.7,332831.7,20796,0,0,0,L,1122011218,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1457440272,236371.00
03/08/2016 07:30,2,0.227,ALERT,213.51,339.95,59.981,1457440204,"201051344000569","219011344069620",27.99,5.50,0,300.57,352.87,6.5,4.3,0.009,340851.7,340851.7,20469,0,0,0,L,1122011218,0,121.33,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457440274,236372.00
03/08/2016 07:30,2,0.229,ALERT,213.29,340.55,59.975,1457440204,"201051344000983","219011344069620",26.40,5.50,0,300.27,354.07,6.1,4.0,0.009,333308.8,333308.8,20914,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457440276,236373.00
03/08/2016 07:30,2,0.213,ALERT,213.51,340.55,59.975,1457440204,"201051344001158","219011344069620",26.30,4.50,0,299.67,358.28,5.7,3.6,0.013,329121.9,329121.9,21131,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457440277,236374.00
03/08/2016 07:30,2,0.254,ALERT,213.74,342.35,60.007,1457440204,"201051344000576","219011344069620",26.16,5.00,0,299.97,357.08,6.7,4.6,0.009,333897.6,333897.6,20587,0,0,0,L,1122011218,0,122.01,122.46,0100,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1457440279,236375.00
03/08/2016 07:30,2,0.137,ALERT,212.38,337.84,60.002,1457440204,"274151322000087","219011344069620",25.72,7.00,0,296.96,349.26,3.5,1.5,0.004,576740.8,576740.8,14427,0,0,0,L,1151911521,0,122.01,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1457440281,236376.00
03/08/2016 07:30,2,0.199,ALERT,213.29,341.75,59.975,1457440204,"201051344000988","219011344069620",27.79,6.00,0,297.26,356.48,5.6,3.5,0.013,323316.9,323316.9,21151,0,0,0,L,1122011218,1,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1457440283,236377.00
03/08/2016 07:45,2,0.410,ACTIVE,213.51,342.95,59.959,1457441104,"201051344000645","219011344069620",29.32,6.70,0,301.17,348.36,12.2,9.9,0.062,333729.2,333729.2,20741,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441105,236378.00
03/08/2016 07:45,2,0.342,ACTIVE,212.16,340.85,59.981,1457441104,"274151322000085","219011344069620",27.81,7.30,0,325.22,355.58,9.6,7.4,0.053,604545.0,604545.0,14395,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441106,236379.00
03/08/2016 07:45,2,0.408,ACTIVE,213.51,344.45,59.928,1457441104,"201051344000633","219011344069620",30.16,6.00,0,299.97,349.56,12.5,10.2,0.062,325321.8,325321.8,21151,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441107,236380.00
