ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 07:45,2,0.432,ACTIVE,213.29,343.25,59.965,1457441104,"201051344000469","219011344069620",29.44,5.50,0,300.87,348.06,12.9,10.5,0.066,326115.7,326115.7,21140,0,0,0,L,1122011218,0,121.10,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441108,236381.00
03/08/2016 07:45,2,0.408,ACTIVE,212.61,341.75,59.965,1457441104,"201051344000646","219011344069620",29.60,6.00,0,299.37,346.56,12.3,10.0,0.066,331130.1,331130.1,25676,0,0,0,L,1122011218,0,122.46,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441108,236382.00
03/08/2016 07:45,2,0.350,ACTIVE,211.70,340.25,59.959,1457441104,"274151322000052","219011344069620",29.60,7.30,0,334.54,344.45,10.6,8.3,0.062,612588.1,612588.1,14612,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441109,236383.00
03/08/2016 07:45,2,0.396,ACTIVE,213.06,341.75,59.928,1457441104,"201051344000585","219011344069620",29.92,6.30,0,299.67,346.56,12.1,9.7,0.066,336370.0,336370.0,25682,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441110,236384.00
03/08/2016 07:45,2,0.395,ACTIVE,212.83,340.85,59.965,1457441104,"201051344001230","219011344069620",29.10,6.30,0,299.97,345.36,11.7,9.4,0.057,334941.8,334941.8,25464,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441111,236385.00
03/08/2016 07:45,2,0.418,ACTIVE,213.06,342.05,59.975,1457441104,"201051344000582","219011344069620",28.73,5.50,0,300.87,346.86,12.2,9.9,0.053,328568.2,328568.2,25657,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441112,236386.00
03/08/2016 07:45,2,0.430,ACTIVE,212.38,340.85,59.965,1457441104,"201051344000955","219011344069620",29.98,6.30,0,299.97,345.66,13.1,10.7,0.066,339408.6,339408.6,25593,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441113,236387.00
03/08/2016 07:45,2,0.213,ACTIVE,211.93,416.59,59.954,1457441104,"274151322000094","219011344069620",39.48,7.00,0,298.17,419.90,8.5,6.3,0.040,491583.8,491583.8,15199,0,0,0,L,1151911521,0,121.33,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441114,236388.00
03/08/2016 07:45,2,0.443,ACTIVE,213.06,342.65,59.965,1457441104,"201051344000579","219011344069620",29.28,6.30,0,302.37,348.36,13.2,10.8,0.066,340231.0,340231.0,1178,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441115,236389.00
03/08/2016 07:45,2,0.432,ACTIVE,212.61,339.95,59.954,1457441104,"201051344000890","219011344069620",29.82,6.70,0,299.97,346.56,13.1,10.7,0.071,336725.4,336725.4,25613,0,0,0,L,1122011218,0,122.23,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441116,236390.00
03/08/2016 07:45,2,0.422,ACTIVE,213.06,341.45,59.949,1457441104,"201051344000438","219011344069620",30.26,6.00,0,299.67,346.56,13.0,10.6,0.062,338911.7,338911.7,25609,0,0,0,L,1122011218,0,122.46,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441117,236391.00
03/08/2016 07:45,2,0.459,ACTIVE,213.06,341.45,59.959,1457441104,"201051344000417","219011344069620",29.60,6.30,0,298.77,346.86,13.8,11.4,0.066,332638.1,332638.1,25764,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441118,236392.00
03/08/2016 07:45,2,0.330,ACTIVE,211.93,339.34,59.938,1457441104,"274151322000083","219011344069620",29.00,7.30,0,319.81,362.79,9.7,7.5,0.053,606693.7,606693.7,14649,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441119,236393.00
03/08/2016 07:45,2,0.346,ACTIVE,212.61,340.25,59.965,1457441104,"274151322000076","219011344069620",29.90,7.30,0,336.34,344.76,10.5,8.2,0.053,645619.0,645619.0,14654,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441120,236394.00
03/08/2016 07:45,2,0.416,ACTIVE,213.06,342.35,60.012,1457441104,"201051344000868","219011344069620",29.40,6.00,0,302.07,347.76,12.4,10.1,0.066,325105.5,325105.5,20877,0,0,0,L,1122011218,0,121.55,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441121,236395.00
03/08/2016 07:45,2,0.328,ACTIVE,211.70,339.95,59.959,1457441104,"274151322000095","219011344069620",29.58,7.00,0,326.42,351.07,9.8,7.6,0.053,638850.6,638850.6,14538,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441121,236396.00
03/08/2016 07:45,2,0.398,ACTIVE,213.06,344.15,59.996,1457441104,"201051344000988","219011344069620",29.28,6.30,0,317.70,368.80,11.9,9.5,0.071,323318.4,323318.4,21153,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441122,236397.00
03/08/2016 07:45,2,0.404,ALERT,212.83,340.25,59.981,1457441104,"201051344001025","219011344069620",30.08,5.50,0,299.97,346.56,12.3,10.0,0.062,336392.4,336392.4,25668,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441124,236398.00
03/08/2016 07:45,2,0.426,ACTIVE,213.06,342.95,59.975,1457441104,"201051344000458","219011344069620",29.86,7.30,0,301.47,347.46,12.9,10.5,0.066,333672.4,333672.4,21060,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441125,236399.00
03/08/2016 07:45,2,0.410,ACTIVE,213.74,344.45,59.970,1457441104,"201051344000853","219011344069620",29.58,6.00,0,301.47,348.96,12.3,9.9,0.071,331305.6,331305.6,20683,0,0,0,L,1122011218,0,122.23,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441126,236400.00
03/08/2016 07:45,2,0.404,ACTIVE,213.06,342.35,59.970,1457441104,"201051344000685","219011344069620",29.54,6.30,0,299.37,346.86,12.1,9.8,0.062,338632.7,338632.7,25485,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441127,236401.00
03/08/2016 07:45,2,0.391,ACTIVE,213.06,341.75,59.965,1457441104,"201051344000917","219011344069620",29.38,7.00,0,298.47,346.86,11.7,9.3,0.057,335909.4,335909.4,25483,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441128,236402.00
03/08/2016 07:45,2,0.387,ACTIVE,213.06,341.75,59.959,1457441104,"201051344001145","219011344069620",29.54,6.00,0,299.67,346.86,11.6,9.3,0.062,341011.2,341011.2,25343,0,0,0,L,1122011218,0,122.23,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441129,236403.00
03/08/2016 07:45,2,0.410,ACTIVE,213.06,341.45,59.975,1457441104,"201051344000651","219011344069620",29.96,5.00,0,299.67,346.26,12.5,10.1,0.066,332828.4,332828.4,25712,0,0,0,L,1122011218,0,122.68,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441130,236404.00
03/08/2016 07:45,2,0.316,ACTIVE,211.70,340.85,59.965,1457441104,"274151322000088","219011344069620",27.85,7.70,0,329.13,348.06,8.9,6.7,0.044,588923.3,588923.3,14350,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441131,236405.00
03/08/2016 07:45,2,0.227,ALERT,212.83,424.41,59.986,1457441104,"274151322000068","219011344069620",40.14,8.50,0,298.47,426.81,9.3,7.1,0.044,491662.7,491662.7,15372,0,0,0,L,1151911521,0,122.23,122.68,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441133,236406.00
03/08/2016 07:45,2,0.402,ACTIVE,212.83,340.25,60.002,1457441104,"201051344001135","219011344069620",29.70,6.00,0,313.20,369.70,12.2,9.8,0.062,329413.3,329413.3,25679,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441134,236407.00
03/08/2016 07:45,2,0.426,ACTIVE,212.83,342.65,59.970,1457441104,"201051344000594","219011344069620",29.60,6.00,0,301.17,347.76,12.8,10.5,0.062,335903.3,335903.3,21091,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441135,236408.00
03/08/2016 07:45,2,0.422,ALERT,212.83,340.25,59.970,1457441104,"201051344001203","219011344069620",27.97,6.00,0,300.57,347.46,12.0,9.7,0.062,335649.9,335649.9,25661,0,0,0,L,1122011218,0,122.68,121.33,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441137,236409.00
03/08/2016 07:45,2,0.334,ACTIVE,211.93,340.25,59.981,1457441104,"274151322000054","219011344069620",28.51,7.70,0,334.84,343.85,9.6,7.4,0.053,601717.5,601717.5,14379,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441138,236410.00
03/08/2016 07:45,2,0.404,ACTIVE,213.51,342.35,59.959,1457441104,"201051344000867","219011344069620",30.22,7.00,0,301.17,347.76,12.4,10.1,0.066,324334.9,324334.9,21119,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441139,236411.00
03/08/2016 07:45,2,0.439,ACTIVE,212.83,341.75,59.938,1457441104,"201051344001093","219011344069620",29.78,7.00,0,300.57,346.56,13.3,10.9,0.057,334409.2,334409.2,25539,0,0,0,L,1122011218,0,122.23,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441140,236412.00
03/08/2016 07:45,2,0.346,ACTIVE,213.06,343.25,59.991,1457441104,"201051344000900","219011344069620",29.88,6.00,0,301.77,347.76,10.5,8.2,0.062,339474.7,339474.7,20528,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441140,236413.00
03/08/2016 07:45,2,0.441,ALERT,213.29,343.25,59.981,1457441104,"201051344000648","219011344069620",28.55,5.50,0,302.98,350.47,12.8,10.4,0.066,332833.5,332833.5,20798,0,0,0,L,1122011218,0,121.33,122.46,0002,3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441142,236414.00
03/08/2016 07:45,2,0.430,ACTIVE,213.29,342.95,59.991,1457441104,"201051344000569","219011344069620",29.40,6.30,0,316.20,370.90,12.8,10.5,0.066,340853.4,340853.4,20471,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441143,236415.00
03/08/2016 07:45,2,0.412,ALERT,213.06,342.65,59.991,1457441104,"201051344000983","219011344069620",29.76,6.30,0,302.98,348.06,12.5,10.1,0.071,333310.5,333310.5,20916,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441145,236416.00
03/08/2016 07:45,2,0.398,ACTIVE,213.29,342.65,59.986,1457441104,"201051344001158","219011344069620",29.90,5.50,0,301.77,348.06,12.1,9.7,0.066,329123.5,329123.5,21133,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441146,236417.00
03/08/2016 07:45,2,0.436,ACTIVE,213.51,344.76,59.975,1457441104,"201051344000576","219011344069620",28.86,6.00,0,302.37,348.96,12.7,10.3,0.066,333899.4,333899.4,20589,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441147,236418.00
03/08/2016 07:45,2,0.344,ACTIVE,212.16,339.34,59.975,1457441104,"274151322000087","219011344069620",27.71,8.00,0,324.92,355.58,9.7,7.4,0.049,576741.8,576741.8,14429,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457441148,236419.00
03/08/2016 08:00,2,0.473,ACTIVE,213.74,343.25,59.970,1457442004,"201051344000645","219011344069620",28.98,7.30,0,336.34,351.97,13.9,11.5,0.075,333732.2,333732.2,20742,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442005,236420.00
03/08/2016 08:00,2,0.383,ACTIVE,212.16,340.55,59.959,1457442004,"274151322000085","219011344069620",28.86,8.00,0,335.74,351.97,11.2,8.9,0.062,604547.5,604547.5,14396,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442006,236421.00
03/08/2016 08:00,2,0.475,ACTIVE,213.74,344.15,59.970,1457442004,"201051344000633","219011344069620",29.68,6.70,0,336.94,352.87,14.3,11.9,0.084,325325.0,325325.0,21152,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442007,236422.00
03/08/2016 08:00,2,0.496,ACTIVE,213.29,342.65,59.949,1457442004,"201051344000469","219011344069620",28.77,6.00,0,335.74,351.07,14.5,12.1,0.084,326119.0,326119.0,21141,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442008,236423.00
03/08/2016 08:00,2,0.443,ACTIVE,212.83,341.75,59.965,1457442004,"201051344000646","219011344069620",30.85,6.70,0,334.24,349.56,13.9,11.5,0.080,331133.1,331133.1,25677,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442009,236424.00
03/08/2016 08:00,2,0.408,ACTIVE,211.70,342.05,59.975,1457442004,"274151322000052","219011344069620",29.18,8.50,0,334.54,350.47,12.1,9.8,0.066,612590.7,612590.7,14613,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442010,236425.00
03/08/2016 08:00,2,0.459,ACTIVE,212.83,342.35,59.949,1457442004,"201051344000585","219011344069620",29.68,7.00,0,334.24,350.47,13.9,11.5,0.080,336373.0,336373.0,25683,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442011,236426.00
03/08/2016 08:00,2,0.438,ACTIVE,212.83,341.15,59.981,1457442004,"201051344001230","219011344069620",29.52,7.00,0,333.33,349.26,13.1,10.8,0.075,334944.7,334944.7,25465,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442011,236427.00
03/08/2016 08:00,2,0.461,ACTIVE,213.29,342.35,59.975,1457442004,"201051344000582","219011344069620",29.54,6.30,0,334.54,350.47,13.8,11.4,0.071,328571.2,328571.2,25658,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442012,236428.00
03/08/2016 08:00,2,0.482,ACTIVE,212.38,341.45,59.975,1457442004,"201051344000955","219011344069620",30.10,7.00,0,333.63,349.26,14.8,12.3,0.080,339411.8,339411.8,25594,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442013,236429.00
03/08/2016 08:00,2,0.246,ACTIVE,211.93,412.68,59.970,1457442004,"274151322000094","219011344069620",38.92,9.00,0,336.34,453.86,9.7,7.5,0.049,491585.8,491585.8,15200,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442014,236430.00
03/08/2016 08:00,2,0.494,ACTIVE,213.06,342.65,59.959,1457442004,"201051344000579","219011344069620",29.16,7.00,0,336.64,351.37,14.6,12.2,0.071,340234.3,340234.3,1179,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442015,236431.00
03/08/2016 08:00,2,0.471,ACTIVE,212.38,340.55,59.965,1457442004,"201051344000890","219011344069620",30.14,7.30,0,334.24,349.56,14.4,12.0,0.071,336728.7,336728.7,25614,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442016,236432.00
03/08/2016 08:00,2,0.467,ACTIVE,212.83,341.75,59.970,1457442004,"201051344000438","219011344069620",30.08,6.70,0,334.84,350.47,14.2,11.8,0.075,338915.0,338915.0,25610,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442017,236433.00
03/08/2016 08:00,2,0.510,ACTIVE,212.83,341.75,59.975,1457442004,"201051344000417","219011344069620",28.73,7.00,0,334.54,350.17,14.9,12.5,0.080,332641.6,332641.6,25765,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442018,236434.00
03/08/2016 08:00,2,0.379,ACTIVE,211.70,339.04,59.970,1457442004,"274151322000083","219011344069620",28.47,8.50,0,335.74,350.17,10.9,8.6,0.057,606696.2,606696.2,14650,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442019,236435.00
03/08/2016 08:00,2,0.385,ACTIVE,212.38,341.15,59.970,1457442004,"274151322000076","219011344069620",29.86,8.00,0,336.34,349.26,11.7,9.4,0.066,645621.7,645621.7,14655,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442020,236436.00
03/08/2016 08:00,2,0.461,ACTIVE,213.06,342.65,59.981,1457442004,"201051344000868","219011344069620",28.86,6.70,0,335.44,351.37,13.5,11.1,0.075,325108.6,325108.6,20878,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442021,236437.00
03/08/2016 08:00,2,0.371,ACTIVE,211.93,339.34,59.965,1457442004,"274151322000095","219011344069620",29.30,7.70,0,335.44,348.66,11.0,8.7,0.062,638853.1,638853.1,14539,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442022,236438.00
03/08/2016 08:00,2,0.443,ACTIVE,213.06,343.55,59.959,1457442004,"201051344000988","219011344069620",28.49,7.00,0,335.14,352.87,12.8,10.5,0.084,323321.4,323321.4,21154,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442023,236439.00
03/08/2016 08:00,2,0.438,ACTIVE,212.61,340.85,60.012,1457442004,"201051344001025","219011344069620",30.12,6.30,0,334.54,349.86,13.4,11.0,0.075,336395.5,336395.5,25670,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442024,236440.00
03/08/2016 08:00,2,0.447,ACTIVE,212.61,340.85,59.965,1457442004,"201051344000458","219011344069620",30.34,8.00,0,335.44,351.07,13.8,11.4,0.075,333675.6,333675.6,21061,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442024,236441.00
03/08/2016 08:00,2,0.439,ACTIVE,213.74,343.55,59.970,1457442004,"201051344000853","219011344069620",29.54,6.70,0,337.54,352.57,13.2,10.8,0.075,331308.7,331308.7,20684,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442025,236442.00
03/08/2016 08:00,2,0.441,ACTIVE,213.06,342.65,59.970,1457442004,"201051344000685","219011344069620",29.02,7.00,0,334.54,350.47,13.0,10.6,0.071,338635.7,338635.7,25486,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442026,236443.00
03/08/2016 08:00,2,0.410,ACTIVE,212.83,341.75,59.970,1457442004,"201051344000917","219011344069620",29.84,7.70,0,333.63,350.17,12.5,10.1,0.066,335912.3,335912.3,25484,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442027,236444.00
03/08/2016 08:00,2,0.406,ACTIVE,213.06,342.05,59.965,1457442004,"201051344001145","219011344069620",30.06,6.70,0,334.24,350.77,12.4,10.0,0.066,341014.0,341014.0,25344,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442028,236445.00
03/08/2016 08:00,2,0.457,ACTIVE,213.06,342.35,59.959,1457442004,"201051344000651","219011344069620",28.47,6.30,0,335.14,350.17,13.2,10.8,0.071,332831.6,332831.6,25713,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442029,236446.00
03/08/2016 08:00,2,0.340,ACTIVE,211.25,338.44,59.959,1457442004,"274151322000088","219011344069620",27.79,8.50,0,335.14,350.47,9.6,7.4,0.044,588925.5,588925.5,14351,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442030,236447.00
03/08/2016 08:00,2,0.246,ACTIVE,212.38,413.89,59.944,1457442004,"274151322000068","219011344069620",39.14,10.00,0,337.54,439.13,9.8,7.6,0.044,491665.0,491665.0,15374,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442031,236448.00
03/08/2016 08:00,2,0.412,ACTIVE,212.38,340.25,59.954,1457442004,"201051344001135","219011344069620",30.45,6.70,0,334.24,349.56,12.8,10.4,0.071,329416.3,329416.3,25680,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442032,236449.00
03/08/2016 08:00,2,0.459,ACTIVE,212.61,341.75,59.917,1457442004,"201051344000594","219011344069620",28.59,6.70,0,334.54,351.07,13.3,10.9,0.075,335906.5,335906.5,21092,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442033,236450.00
03/08/2016 08:00,2,0.432,ACTIVE,212.61,341.45,60.002,1457442004,"201051344001203","219011344069620",28.57,7.00,0,334.84,350.47,12.5,10.2,0.071,335652.9,335652.9,25663,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442034,236451.00
03/08/2016 08:00,2,0.354,ACTIVE,211.48,339.65,59.981,1457442004,"274151322000054","219011344069620",27.95,9.00,0,334.84,349.26,10.1,7.8,0.049,601719.9,601719.9,14380,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442035,236452.00
03/08/2016 08:00,2,0.432,ACTIVE,213.29,341.45,59.970,1457442004,"201051344000867","219011344069620",29.44,7.30,0,336.04,351.07,12.9,10.5,0.071,324338.0,324338.0,21120,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442036,236453.00
03/08/2016 08:00,2,0.449,ACTIVE,212.38,341.75,59.954,1457442004,"201051344001093","219011344069620",29.46,7.30,0,334.54,349.56,13.5,11.1,0.066,334412.5,334412.5,25540,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442037,236454.00
03/08/2016 08:00,2,0.373,ACTIVE,212.61,342.05,59.965,1457442004,"201051344000900","219011344069620",29.20,6.70,0,336.04,351.07,11.0,8.7,0.066,339477.4,339477.4,20529,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442038,236455.00
03/08/2016 08:00,2,0.453,ACTIVE,213.06,341.45,59.954,1457442004,"201051344000648","219011344069620",28.78,6.30,0,336.94,351.67,13.2,10.9,0.071,332836.6,332836.6,20800,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442039,236456.00
03/08/2016 08:00,2,0.436,ACTIVE,212.83,341.75,59.959,1457442004,"201051344000569","219011344069620",29.84,7.00,0,336.64,351.37,13.2,10.8,0.071,340856.5,340856.5,20472,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442040,236457.00
03/08/2016 08:00,2,0.424,ACTIVE,212.61,341.45,59.981,1457442004,"201051344000983","219011344069620",29.76,7.00,0,334.84,351.37,12.8,10.5,0.071,333313.5,333313.5,20918,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442041,236458.00
03/08/2016 08:00,2,0.400,ACTIVE,212.83,341.45,59.959,1457442004,"201051344001158","219011344069620",30.12,6.30,0,336.04,351.37,12.2,9.9,0.071,329126.5,329126.5,21134,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442041,236459.00
03/08/2016 08:00,2,0.432,ACTIVE,213.51,343.25,59.965,1457442004,"201051344000576","219011344069620",29.64,6.70,0,336.64,352.27,13.0,10.6,0.066,333902.6,333902.6,20590,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442042,236460.00
03/08/2016 08:00,2,0.342,ACTIVE,211.70,339.04,59.954,1457442004,"274151322000087","219011344069620",28.29,9.70,0,335.44,348.36,9.8,7.6,0.053,576744.2,576744.2,14430,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442043,236461.00
03/08/2016 08:15,2,0.576,ACTIVE,213.29,344.15,60.007,1457442904,"201051344000645","219011344069620",30.36,8.00,0,335.44,351.97,17.8,15.2,0.110,333735.3,333735.3,20743,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442905,236462.00
03/08/2016 08:15,2,0.500,ACTIVE,211.93,339.04,59.959,1457442904,"274151322000085","219011344069620",29.32,9.00,0,335.74,346.86,14.9,12.5,0.084,604549.9,604549.9,14397,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442906,236463.00
03/08/2016 08:15,2,0.580,ACTIVE,213.51,345.66,59.965,1457442904,"201051344000633","219011344069620",30.63,7.30,0,335.74,353.77,18.0,15.5,0.110,325328.2,325328.2,21153,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442907,236464.00
03/08/2016 08:15,2,0.592,ACTIVE,213.06,344.15,59.928,1457442904,"201051344000469","219011344069620",30.53,6.70,0,334.54,351.67,18.4,15.8,0.119,326122.2,326122.2,21142,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442908,236465.00
03/08/2016 08:15,2,0.578,ACTIVE,211.93,342.35,59.959,1457442904,"201051344000646","219011344069620",29.88,7.30,0,334.24,350.77,17.5,15.0,0.110,331136.2,331136.2,25678,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442909,236466.00
03/08/2016 08:15,2,0.529,ACTIVE,211.25,340.25,59.954,1457442904,"274151322000052","219011344069620",29.46,9.30,0,334.24,347.16,15.8,13.4,0.097,612593.4,612593.4,14614,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442910,236467.00
03/08/2016 08:15,2,0.576,ACTIVE,212.16,342.65,59.965,1457442904,"201051344000585","219011344069620",30.36,7.70,0,333.93,351.07,17.7,15.2,0.115,336376.2,336376.2,25684,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442911,236468.00
03/08/2016 08:15,2,0.562,ACTIVE,211.93,341.75,59.959,1457442904,"201051344001230","219011344069620",29.52,7.30,0,333.33,349.26,16.8,14.3,0.102,334947.7,334947.7,25466,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442912,236469.00
03/08/2016 08:15,2,0.574,ACTIVE,212.83,342.65,59.954,1457442904,"201051344000582","219011344069620",30.04,7.00,0,334.54,351.07,17.5,15.0,0.110,328574.3,328574.3,25659,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442913,236470.00
03/08/2016 08:15,2,0.586,ACTIVE,211.93,342.05,59.975,1457442904,"201051344000955","219011344069620",30.99,7.30,0,333.03,349.56,18.4,15.9,0.115,339415.1,339415.1,25595,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442914,236471.00
03/08/2016 08:15,2,0.234,ACTIVE,211.48,453.26,59.965,1457442904,"274151322000094","219011344069620",43.32,10.70,0,336.04,458.07,10.4,8.1,0.053,491587.5,491587.5,15201,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442915,236472.00
03/08/2016 08:15,2,0.611,ACTIVE,213.06,343.85,59.965,1457442904,"201051344000579","219011344069620",30.26,7.30,0,336.04,351.67,18.8,16.2,0.119,340237.7,340237.7,1180,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442915,236473.00
03/08/2016 08:15,2,0.600,ACTIVE,212.16,341.45,59.965,1457442904,"201051344000890","219011344069620",30.10,7.70,0,334.54,350.17,18.3,15.7,0.110,336732.0,336732.0,25615,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442916,236474.00
03/08/2016 08:15,2,0.578,ACTIVE,212.38,342.65,59.944,1457442904,"201051344000438","219011344069620",31.01,7.00,0,334.54,350.77,18.2,15.6,0.119,338918.2,338918.2,25611,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442917,236475.00
03/08/2016 08:15,2,0.619,ACTIVE,212.38,342.35,59.938,1457442904,"201051344000417","219011344069620",30.10,7.70,0,333.93,350.47,18.9,16.3,0.115,332645.0,332645.0,25766,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442918,236476.00
03/08/2016 08:15,2,0.518,ACTIVE,211.48,339.34,59.954,1457442904,"274151322000083","219011344069620",28.88,9.00,0,335.14,347.16,15.1,12.7,0.097,606698.7,606698.7,14651,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442919,236477.00
03/08/2016 08:15,2,0.527,ACTIVE,212.16,342.05,59.959,1457442904,"274151322000076","219011344069620",30.43,9.30,0,336.34,347.76,16.2,13.8,0.102,645624.4,645624.4,14656,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442920,236478.00
03/08/2016 08:15,2,0.592,ACTIVE,212.83,343.55,59.959,1457442904,"201051344000868","219011344069620",29.96,7.30,0,334.24,351.67,18.0,15.5,0.115,325111.7,325111.7,20879,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442921,236479.00
03/08/2016 08:15,2,0.529,ACTIVE,211.70,340.25,59.954,1457442904,"274151322000095","219011344069620",29.22,8.50,0,335.44,346.86,15.7,13.2,0.097,638855.7,638855.7,14540,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442922,236480.00
03/08/2016 08:15,2,0.584,ACTIVE,212.83,345.36,59.922,1457442904,"201051344000988","219011344069620",29.44,7.70,0,334.24,353.47,17.4,14.9,0.124,323324.4,323324.4,21155,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442923,236481.00
03/08/2016 08:15,2,0.582,ACTIVE,212.16,341.75,59.970,1457442904,"201051344001025","219011344069620",30.14,7.00,0,334.54,350.17,17.8,15.3,0.115,336398.6,336398.6,25671,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442924,236482.00
03/08/2016 08:15,2,0.598,ACTIVE,212.83,343.55,59.959,1457442904,"201051344000458","219011344069620",30.24,8.50,0,334.54,351.07,18.3,15.8,0.119,333678.8,333678.8,21062,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442925,236483.00
03/08/2016 08:15,2,0.605,ACTIVE,213.51,345.06,59.981,1457442904,"201051344000853","219011344069620",28.71,7.30,0,337.84,352.87,17.6,15.1,0.110,331311.9,331311.9,20685,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442926,236484.00
03/08/2016 08:15,2,0.568,ACTIVE,212.61,343.55,59.970,1457442904,"201051344000685","219011344069620",30.28,7.30,0,334.24,350.77,17.4,14.9,0.115,338638.8,338638.8,25487,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442927,236485.00
03/08/2016 08:15,2,0.555,ACTIVE,212.38,342.65,59.959,1457442904,"201051344000917","219011344069620",29.92,8.00,0,333.03,352.57,16.9,14.4,0.106,335915.2,335915.2,25485,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442927,236486.00
03/08/2016 08:15,2,0.549,ACTIVE,212.38,343.25,59.970,1457442904,"201051344001145","219011344069620",30.08,7.00,0,335.74,350.77,16.8,14.3,0.110,341016.9,341016.9,25345,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442928,236487.00
03/08/2016 08:15,2,0.576,ACTIVE,212.38,342.65,59.944,1457442904,"201051344000651","219011344069620",30.61,7.00,0,334.54,350.77,17.9,15.3,0.110,332834.7,332834.7,25714,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442929,236488.00
03/08/2016 08:15,2,0.486,ACTIVE,211.48,341.15,59.970,1457442904,"274151322000088","219011344069620",28.86,9.30,0,334.84,346.26,14.2,11.8,0.088,588927.8,588927.8,14352,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442930,236489.00
03/08/2016 08:15,2,0.330,ACTIVE,212.38,433.42,59.970,1457442904,"274151322000068","219011344069620",41.05,11.70,0,337.24,441.24,13.7,11.3,0.066,491667.3,491667.3,15375,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442931,236490.00
03/08/2016 08:15,2,0.582,ACTIVE,211.93,341.75,59.938,1457442904,"201051344001135","219011344069620",29.84,7.30,0,334.24,349.86,17.6,15.0,0.110,329419.4,329419.4,25681,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442932,236491.00
03/08/2016 08:15,2,0.582,ACTIVE,212.61,343.85,59.959,1457442904,"201051344000594","219011344069620",31.11,7.30,0,334.24,351.67,18.3,15.8,0.115,335909.8,335909.8,21093,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442933,236492.00
03/08/2016 08:15,2,0.576,ACTIVE,212.38,342.35,59.996,1457442904,"201051344001203","219011344069620",30.06,7.30,0,334.54,351.37,17.6,15.1,0.115,335656.0,335656.0,25664,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442934,236493.00
03/08/2016 08:15,2,0.508,ACTIVE,211.48,342.05,59.954,1457442904,"274151322000054","219011344069620",29.20,9.70,0,334.84,346.86,15.1,12.6,0.097,601722.4,601722.4,14381,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442935,236494.00
03/08/2016 08:15,2,0.582,ACTIVE,213.29,343.55,59.970,1457442904,"201051344000867","219011344069620",30.40,8.00,0,334.24,351.37,18.0,15.4,0.110,324341.1,324341.1,21121,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442936,236495.00
03/08/2016 08:15,2,0.592,ACTIVE,212.38,342.95,59.970,1457442904,"201051344001093","219011344069620",30.47,8.00,0,333.33,350.47,18.3,15.8,0.102,334415.7,334415.7,25541,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442937,236496.00
03/08/2016 08:15,2,0.527,ACTIVE,212.83,343.55,59.965,1457442904,"201051344000900","219011344069620",30.49,7.30,0,335.14,351.07,16.3,13.8,0.119,339480.1,339480.1,20530,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442938,236497.00
03/08/2016 08:15,2,0.602,ACTIVE,213.06,343.85,59.981,1457442904,"201051344000648","219011344069620",30.36,6.70,0,334.54,351.97,18.5,16.0,0.119,332839.9,332839.9,20801,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442939,236498.00
03/08/2016 08:15,2,0.605,ACTIVE,212.83,343.85,59.970,1457442904,"201051344000569","219011344069620",29.94,7.30,0,335.74,351.67,18.4,15.8,0.124,340859.8,340859.8,20473,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442940,236499.00
03/08/2016 08:15,2,0.584,ACTIVE,213.06,343.55,59.965,1457442904,"201051344000983","219011344069620",30.53,7.70,0,334.54,351.37,18.1,15.5,0.124,333316.7,333316.7,20919,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442941,236500.00
03/08/2016 08:15,2,0.572,ACTIVE,213.29,343.85,59.959,1457442904,"201051344001158","219011344069620",30.04,6.70,0,334.54,351.67,17.4,14.9,0.119,329129.5,329129.5,21135,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442942,236501.00
03/08/2016 08:15,2,0.600,ACTIVE,213.51,345.36,59.970,1457442904,"201051344000576","219011344069620",30.24,7.30,0,336.04,352.27,18.4,15.9,0.115,333905.8,333905.8,20591,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442943,236502.00
03/08/2016 08:15,2,0.521,ACTIVE,211.93,342.65,59.965,1457442904,"274151322000087","219011344069620",28.43,10.70,0,335.14,347.16,15.0,12.6,0.088,576746.6,576746.6,14431,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457442944,236503.00
03/08/2016 08:30,2,0.609,ACTIVE,213.74,345.36,59.970,1457443804,"201051344000645","219011344069620",30.36,8.50,0,335.44,359.18,18.8,16.2,0.124,333739.7,333739.7,20744,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443805,236504.00
03/08/2016 08:30,2,0.539,ACTIVE,212.16,343.25,59.959,1457443804,"274151322000085","219011344069620",29.40,9.70,0,333.03,351.37,16.0,13.6,0.088,604553.5,604553.5,14398,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443806,236505.00
03/08/2016 08:30,2,0.607,ACTIVE,213.96,346.26,59.986,1457443804,"201051344000633","219011344069620",30.97,7.70,0,335.74,360.38,19.1,16.5,0.124,325332.5,325332.5,21154,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443807,236506.00
03/08/2016 08:30,2,0.645,ACTIVE,213.29,344.76,59.959,1457443804,"201051344000469","219011344069620",29.12,7.00,0,334.84,358.88,19.1,16.5,0.128,326126.7,326126.7,21143,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443808,236507.00
03/08/2016 08:30,2,0.617,ACTIVE,212.38,343.85,59.949,1457443804,"201051344000646","219011344069620",29.52,8.00,0,333.03,357.08,18.5,15.9,0.124,331140.5,331140.5,25679,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443809,236508.00
03/08/2016 08:30,2,0.572,ACTIVE,211.48,343.85,59.975,1457443804,"274151322000052","219011344069620",29.28,10.00,0,331.53,351.97,17.0,14.5,0.088,612597.2,612597.2,14615,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443810,236509.00
03/08/2016 08:30,2,0.613,ACTIVE,212.83,343.85,59.949,1457443804,"201051344000585","219011344069620",30.42,8.00,0,333.93,357.08,18.9,16.4,0.128,336380.4,336380.4,25685,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443811,236510.00
03/08/2016 08:30,2,0.584,ACTIVE,212.61,342.35,59.965,1457443804,"201051344001230","219011344069620",30.02,8.00,0,332.13,355.58,17.8,15.2,0.115,334951.7,334951.7,25467,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443812,236511.00
03/08/2016 08:30,2,0.602,ACTIVE,213.29,344.15,59.965,1457443804,"201051344000582","219011344069620",30.45,7.30,0,334.24,357.38,18.6,16.1,0.119,328578.6,328578.6,25660,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443813,236512.00
03/08/2016 08:30,2,0.643,ACTIVE,212.16,342.95,59.970,1457443804,"201051344000955","219011344069620",30.16,8.00,0,333.33,357.38,19.6,17.0,0.128,339419.6,339419.6,25596,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443813,236513.00
03/08/2016 08:30,2,0.357,ACTIVE,211.70,420.50,59.965,1457443804,"274151322000094","219011344069620",39.72,11.70,0,336.64,470.39,14.4,11.9,0.084,491590.5,491590.5,15202,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443814,236514.00
03/08/2016 08:30,2,0.648,ACTIVE,213.51,344.76,59.986,1457443804,"201051344000579","219011344069620",30.49,8.00,0,336.04,358.88,20.0,17.4,0.133,340242.2,340242.2,1181,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443815,236515.00
03/08/2016 08:30,2,0.629,ACTIVE,212.61,342.05,59.954,1457443804,"201051344000890","219011344069620",30.69,8.50,0,333.03,357.38,19.6,17.0,0.124,336736.4,336736.4,25616,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443816,236516.00
03/08/2016 08:30,2,0.631,ACTIVE,212.83,343.85,59.986,1457443804,"201051344000438","219011344069620",30.30,8.00,0,333.93,358.88,19.4,16.8,0.128,338922.6,338922.6,25612,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443817,236517.00
03/08/2016 08:30,2,0.656,ACTIVE,212.83,343.55,59.965,1457443804,"201051344000417","219011344069620",30.24,8.00,0,333.93,357.08,20.2,17.5,0.124,332649.5,332649.5,25767,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443818,236518.00
03/08/2016 08:30,2,0.549,ACTIVE,211.93,342.95,59.959,1457443804,"274151322000083","219011344069620",29.52,10.00,0,333.03,351.97,16.4,13.9,0.106,606702.4,606702.4,14652,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443819,236519.00
03/08/2016 08:30,2,0.584,ACTIVE,212.38,340.85,59.975,1457443804,"274151322000076","219011344069620",30.18,10.00,0,332.73,353.47,17.9,15.3,0.110,645628.4,645628.4,14657,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443820,236520.00
03/08/2016 08:30,2,0.629,ACTIVE,213.29,345.06,59.986,1457443804,"201051344000868","219011344069620",30.30,7.70,0,335.14,358.28,19.4,16.8,0.133,325116.1,325116.1,20880,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443821,236521.00
03/08/2016 08:30,2,0.570,ACTIVE,211.93,340.25,59.965,1457443804,"274151322000095","219011344069620",30.14,9.70,0,332.43,352.27,17.4,14.9,0.106,638859.5,638859.5,14541,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443822,236522.00
03/08/2016 08:30,2,0.615,ACTIVE,213.29,346.26,59.959,1457443804,"201051344000988","219011344069620",30.28,8.00,0,335.14,360.38,18.9,16.3,0.137,323328.6,323328.6,21156,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443822,236523.00
03/08/2016 08:30,2,0.627,ACTIVE,212.61,342.65,59.970,1457443804,"201051344001025","219011344069620",30.22,7.70,0,334.84,357.68,19.2,16.7,0.124,336403.0,336403.0,25672,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443823,236524.00
