ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 08:30,2,0.637,ACTIVE,213.29,344.76,59.965,1457443804,"201051344000458","219011344069620",30.49,9.30,0,335.44,357.98,19.7,17.1,0.133,333683.2,333683.2,21063,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443824,236525.00
03/08/2016 08:30,2,0.631,ACTIVE,213.96,346.26,59.970,1457443804,"201051344000853","219011344069620",30.45,7.70,0,337.24,360.08,19.5,16.9,0.133,331316.2,331316.2,20686,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443825,236526.00
03/08/2016 08:30,2,0.609,ACTIVE,213.06,344.45,59.975,1457443804,"201051344000685","219011344069620",30.32,8.00,0,334.54,357.68,18.8,16.2,0.133,338643.0,338643.0,25488,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443826,236527.00
03/08/2016 08:30,2,0.582,ACTIVE,212.83,344.15,59.970,1457443804,"201051344000917","219011344069620",30.42,9.00,0,333.93,357.08,17.9,15.4,0.119,335919.3,335919.3,25486,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443827,236528.00
03/08/2016 08:30,2,0.584,ACTIVE,213.06,344.15,59.965,1457443804,"201051344001145","219011344069620",30.51,7.70,0,334.54,357.68,18.1,15.5,0.124,341021.0,341021.0,25346,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443828,236529.00
03/08/2016 08:30,2,0.633,ACTIVE,213.06,344.45,59.975,1457443804,"201051344000651","219011344069620",29.96,7.30,0,334.84,357.38,19.2,16.7,0.133,332839.0,332839.0,25715,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443829,236530.00
03/08/2016 08:30,2,0.537,ACTIVE,211.70,339.34,59.959,1457443804,"274151322000088","219011344069620",29.04,10.00,0,331.23,351.37,15.8,13.3,0.088,588931.2,588931.2,14353,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443830,236531.00
03/08/2016 08:30,2,0.375,ACTIVE,212.61,428.31,59.959,1457443804,"274151322000068","219011344069620",40.51,12.70,0,336.94,448.45,15.3,12.9,0.080,491670.6,491670.6,15376,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443831,236532.00
03/08/2016 08:30,2,0.615,ACTIVE,212.38,342.35,60.007,1457443804,"201051344001135","219011344069620",30.75,8.00,0,334.24,356.48,19.2,16.6,0.128,329423.7,329423.7,25682,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443832,236533.00
03/08/2016 08:30,2,0.643,ACTIVE,212.83,344.15,59.996,1457443804,"201051344000594","219011344069620",30.61,7.70,0,334.54,358.58,19.9,17.3,0.133,335914.2,335914.2,21094,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443833,236534.00
03/08/2016 08:30,2,0.617,ACTIVE,212.83,343.25,59.975,1457443804,"201051344001203","219011344069620",30.32,8.00,0,334.54,358.28,19.0,16.4,0.133,335660.2,335660.2,25665,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443834,236535.00
03/08/2016 08:30,2,0.559,ACTIVE,211.70,341.15,59.965,1457443804,"274151322000054","219011344069620",29.52,10.30,0,332.13,351.37,16.7,14.2,0.106,601726.0,601726.0,14382,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443835,236536.00
03/08/2016 08:30,2,0.635,ACTIVE,213.51,344.45,59.965,1457443804,"201051344000867","219011344069620",30.30,8.50,0,335.44,358.28,19.6,16.9,0.133,324345.4,324345.4,21122,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443836,236537.00
03/08/2016 08:30,2,0.633,ACTIVE,212.61,343.85,59.991,1457443804,"201051344001093","219011344069620",30.40,8.50,0,334.84,357.38,19.6,17.0,0.115,334420.1,334420.1,25542,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443837,236538.00
03/08/2016 08:30,2,0.592,ACTIVE,213.29,345.66,60.002,1457443804,"201051344000900","219011344069620",30.04,7.70,0,334.84,358.88,18.0,15.5,0.133,339484.1,339484.1,20531,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443838,236539.00
03/08/2016 08:30,2,0.656,ACTIVE,213.51,345.36,59.928,1457443804,"201051344000648","219011344069620",30.30,7.30,0,336.04,358.88,20.2,17.6,0.133,332844.4,332844.4,20802,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443839,236540.00
03/08/2016 08:30,2,0.656,ACTIVE,213.51,345.06,59.970,1457443804,"201051344000569","219011344069620",30.22,8.00,0,336.04,358.88,20.1,17.5,0.133,340864.2,340864.2,20474,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443840,236541.00
03/08/2016 08:30,2,0.631,ACTIVE,213.51,344.76,59.981,1457443804,"201051344000983","219011344069620",30.73,8.00,0,335.14,358.88,19.7,17.1,0.137,333321.0,333321.0,20920,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443841,236542.00
03/08/2016 08:30,2,0.623,ACTIVE,213.51,344.15,59.970,1457443804,"201051344001158","219011344069620",30.26,7.30,0,335.44,358.88,19.2,16.6,0.137,329133.7,329133.7,21136,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443842,236543.00
03/08/2016 08:30,2,0.641,ACTIVE,213.96,346.26,59.981,1457443804,"201051344000576","219011344069620",30.63,8.00,0,336.04,359.48,19.9,17.3,0.133,333910.2,333910.2,20592,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443843,236544.00
03/08/2016 08:30,2,0.570,ACTIVE,211.93,342.35,59.965,1457443804,"274151322000087","219011344069620",29.02,12.00,0,332.13,351.67,16.8,14.3,0.097,576750.2,576750.2,14432,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457443844,236545.00
03/08/2016 08:45,2,1.025,ACTIVE,213.51,348.06,59.991,1457444703,"201051344000645","219011344069620",30.63,9.70,0,336.94,371.51,31.9,28.8,0.239,333746.6,333746.6,20745,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444705,236546.00
03/08/2016 08:45,2,0.938,ACTIVE,211.03,342.05,59.959,1457444703,"274151322000085","219011344069620",30.16,10.70,0,333.63,359.18,28.6,25.7,0.190,604559.8,604559.8,14399,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444706,236547.00
03/08/2016 08:45,2,1.023,ACTIVE,213.29,349.26,59.981,1457444703,"201051344000633","219011344069620",30.77,8.50,0,335.74,371.51,31.9,28.9,0.239,325339.5,325339.5,21155,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444706,236548.00
03/08/2016 08:45,2,1.029,ACTIVE,213.29,348.66,59.991,1457444703,"201051344000469","219011344069620",30.97,7.70,0,334.24,370.30,32.3,29.3,0.252,326133.7,326133.7,21144,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444708,236549.00
03/08/2016 08:45,2,0.992,ACTIVE,212.16,347.16,59.986,1457444703,"201051344000646","219011344069620",30.91,8.50,0,334.54,366.40,31.1,28.1,0.239,331147.3,331147.3,25680,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444709,236550.00
03/08/2016 08:45,2,0.965,ACTIVE,211.03,341.15,59.975,1457444703,"274151322000052","219011344069620",30.24,11.00,0,332.13,359.18,29.6,26.6,0.181,612603.8,612603.8,14616,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444709,236551.00
03/08/2016 08:45,2,1.027,ACTIVE,213.06,347.76,59.970,1457444703,"201051344000585","219011344069620",30.45,9.30,0,334.84,367.00,31.7,28.7,0.243,336387.3,336387.3,25686,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444710,236552.00
03/08/2016 08:45,2,0.988,ACTIVE,212.38,345.96,60.012,1457444703,"201051344001230","219011344069620",30.47,8.50,0,333.33,365.19,30.5,27.5,0.230,334958.3,334958.3,25468,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444711,236553.00
03/08/2016 08:45,2,0.998,ACTIVE,213.29,347.76,59.981,1457444703,"201051344000582","219011344069620",30.73,8.00,0,334.84,367.30,31.1,28.1,0.230,328585.3,328585.3,25661,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444712,236554.00
03/08/2016 08:45,2,1.016,ACTIVE,212.16,346.86,59.933,1457444703,"201051344000955","219011344069620",31.35,9.00,0,333.63,367.00,32.3,29.2,0.243,339426.7,339426.7,25597,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444713,236555.00
03/08/2016 08:45,2,0.643,ACTIVE,211.25,423.81,59.996,1457444703,"274151322000094","219011344069620",39.90,12.30,0,334.54,457.17,26.0,23.2,0.172,491596.2,491596.2,15203,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444714,236556.00
03/08/2016 08:45,2,1.051,ACTIVE,213.06,348.06,59.986,1457444703,"201051344000579","219011344069620",30.99,8.00,0,336.04,370.30,33.0,29.9,0.252,340249.4,340249.4,1182,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444715,236557.00
03/08/2016 08:45,2,1.035,ACTIVE,212.38,346.56,59.986,1457444703,"201051344000890","219011344069620",31.11,9.30,0,332.73,366.70,32.7,29.6,0.239,336743.5,336743.5,25617,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444716,236558.00
03/08/2016 08:45,2,1.023,ACTIVE,212.61,347.46,59.996,1457444703,"201051344000438","219011344069620",31.27,8.50,0,335.14,369.10,32.4,29.4,0.243,338929.7,338929.7,25613,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444717,236559.00
03/08/2016 08:45,2,1.053,ACTIVE,212.61,346.86,59.996,1457444703,"201051344000417","219011344069620",30.57,9.00,0,334.54,366.40,32.6,29.6,0.247,332656.7,332656.7,25768,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444718,236560.00
03/08/2016 08:45,2,0.963,ACTIVE,211.03,342.65,59.981,1457444703,"274151322000083","219011344069620",30.10,10.70,0,333.63,359.18,29.4,26.4,0.190,606708.7,606708.7,14653,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444719,236561.00
03/08/2016 08:45,2,1.021,ACTIVE,211.93,343.25,59.991,1457444703,"274151322000076","219011344069620",30.79,10.70,0,333.93,362.79,31.9,28.8,0.217,645635.4,645635.4,14658,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444720,236562.00
03/08/2016 08:45,2,1.055,ACTIVE,212.83,347.76,59.981,1457444703,"201051344000868","219011344069620",30.65,8.00,0,335.44,368.50,32.7,29.7,0.252,325123.2,325123.2,20881,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444721,236563.00
03/08/2016 08:45,2,1.023,ACTIVE,211.25,343.55,59.975,1457444703,"274151322000095","219011344069620",30.36,10.30,0,333.33,360.69,31.5,28.4,0.203,638866.4,638866.4,14542,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444722,236564.00
03/08/2016 08:45,2,1.059,ACTIVE,213.06,349.26,59.991,1457444703,"201051344000988","219011344069620",30.00,9.00,0,335.74,371.81,32.2,29.2,0.247,323335.6,323335.6,21157,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444722,236565.00
03/08/2016 08:45,2,1.039,ACTIVE,212.61,347.46,59.996,1457444703,"201051344001025","219011344069620",30.83,8.50,0,334.54,367.60,32.5,29.4,0.247,336410.0,336410.0,25673,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444723,236566.00
03/08/2016 08:45,2,1.053,ACTIVE,212.83,347.46,59.986,1457444703,"201051344000458","219011344069620",30.81,10.00,0,335.44,369.40,32.9,29.8,0.261,333690.3,333690.3,21064,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444724,236567.00
03/08/2016 08:45,2,1.055,ACTIVE,213.74,349.56,59.986,1457444703,"201051344000853","219011344069620",30.77,8.50,0,337.84,372.11,32.9,29.8,0.252,331323.3,331323.3,20687,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444725,236568.00
03/08/2016 08:45,2,1.008,ACTIVE,212.61,347.76,59.996,1457444703,"201051344000685","219011344069620",31.15,9.00,0,334.84,367.60,31.8,28.8,0.252,338649.9,338649.9,25489,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444726,236569.00
03/08/2016 08:45,2,1.000,ACTIVE,212.61,347.76,59.949,1457444703,"201051344000917","219011344069620",30.85,9.70,0,335.14,366.40,31.3,28.3,0.234,335925.9,335925.9,25487,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444727,236570.00
03/08/2016 08:45,2,1.012,ACTIVE,212.83,347.46,60.012,1457444703,"201051344001145","219011344069620",30.79,8.00,0,335.14,366.70,31.6,28.6,0.239,341027.7,341027.7,25347,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444728,236571.00
03/08/2016 08:45,2,1.035,ACTIVE,212.61,348.06,59.996,1457444703,"201051344000651","219011344069620",30.97,8.50,0,335.14,367.00,32.5,29.5,0.247,332846.0,332846.0,25716,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444729,236572.00
03/08/2016 08:45,2,0.941,ACTIVE,211.03,342.95,59.949,1457444703,"274151322000088","219011344069620",29.96,11.00,0,333.03,358.88,28.6,25.7,0.186,588937.4,588937.4,14354,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444730,236573.00
03/08/2016 08:45,2,0.676,ACTIVE,211.93,426.51,59.981,1457444703,"274151322000068","219011344069620",40.12,13.70,0,335.14,450.86,27.2,24.3,0.168,491676.5,491676.5,15377,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444731,236574.00
03/08/2016 08:45,2,1.043,ACTIVE,212.16,345.96,60.018,1457444703,"201051344001135","219011344069620",30.69,9.00,0,334.54,366.40,32.4,29.4,0.252,329430.6,329430.6,25683,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444731,236575.00
03/08/2016 08:45,2,1.070,ACTIVE,212.61,347.76,59.991,1457444703,"201051344000594","219011344069620",30.87,8.00,0,333.63,368.50,33.5,30.4,0.247,335921.4,335921.4,21095,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444732,236576.00
03/08/2016 08:45,2,1.033,ACTIVE,212.61,346.86,59.996,1457444703,"201051344001203","219011344069620",31.03,9.00,0,334.54,367.90,32.5,29.5,0.252,335667.1,335667.1,25666,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444734,236577.00
03/08/2016 08:45,2,0.986,ACTIVE,211.25,341.45,60.012,1457444703,"274151322000054","219011344069620",29.90,11.30,0,333.33,359.48,29.8,26.9,0.194,601732.4,601732.4,14383,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444735,236578.00
03/08/2016 08:45,2,1.076,ACTIVE,213.29,347.46,59.975,1457444703,"201051344000867","219011344069620",30.36,9.30,0,335.44,367.90,33.1,30.0,0.247,324352.5,324352.5,21123,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444735,236579.00
03/08/2016 08:45,2,1.055,ACTIVE,212.61,346.86,60.034,1457444703,"201051344001093","219011344069620",31.07,9.30,0,334.54,367.00,33.2,30.1,0.234,334427.1,334427.1,25543,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444736,236580.00
03/08/2016 08:45,2,1.010,ACTIVE,213.06,348.96,59.991,1457444703,"201051344000900","219011344069620",31.23,8.50,0,336.64,370.60,32.0,28.9,0.256,339490.8,339490.8,20532,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444737,236581.00
03/08/2016 08:45,2,1.070,ACTIVE,213.29,348.06,60.018,1457444703,"201051344000648","219011344069620",31.03,7.70,0,336.94,370.90,33.7,30.6,0.256,332851.5,332851.5,20803,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444738,236582.00
03/08/2016 08:45,2,1.072,ACTIVE,213.29,348.66,59.996,1457444703,"201051344000569","219011344069620",31.05,9.00,0,336.34,370.00,33.8,30.7,0.261,340871.4,340871.4,20475,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444739,236583.00
03/08/2016 08:45,2,1.070,ACTIVE,213.06,348.06,60.002,1457444703,"201051344000983","219011344069620",30.87,9.00,0,335.74,369.40,33.5,30.4,0.261,333328.1,333328.1,20921,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444740,236584.00
03/08/2016 08:45,2,1.064,ACTIVE,213.29,348.66,60.012,1457444703,"201051344001158","219011344069620",30.59,8.00,0,335.74,370.30,33.0,29.9,0.261,329140.7,329140.7,21137,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444741,236585.00
03/08/2016 08:45,2,1.078,ACTIVE,213.51,349.56,59.991,1457444703,"201051344000576","219011344069620",30.73,8.50,0,336.64,371.21,33.6,30.5,0.261,333917.3,333917.3,20593,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444742,236586.00
03/08/2016 08:45,2,0.994,ACTIVE,211.03,341.15,59.986,1457444703,"274151322000087","219011344069620",29.80,13.00,0,332.73,359.18,30.1,27.1,0.177,576756.6,576756.6,14433,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457444743,236587.00
03/08/2016 09:00,2,0.412,ACTIVE,212.83,342.35,59.917,1457445604,"201051344000645","219011344069620",28.35,10.00,0,336.04,366.70,11.8,9.5,0.057,333751.7,333751.7,20746,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445605,236588.00
03/08/2016 09:00,2,0.314,ACTIVE,211.25,339.34,59.959,1457445604,"274151322000085","219011344069620",28.07,11.30,0,335.14,356.48,9.0,6.7,0.049,604564.1,604564.1,14400,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445606,236589.00
03/08/2016 09:00,2,0.420,ACTIVE,213.06,343.55,59.959,1457445604,"201051344000633","219011344069620",28.73,9.00,0,335.14,366.70,12.2,9.9,0.071,325344.6,325344.6,21156,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445607,236590.00
03/08/2016 09:00,2,0.422,ACTIVE,212.61,342.05,59.970,1457445604,"201051344000469","219011344069620",28.67,8.00,0,336.04,365.80,12.3,9.9,0.066,326138.9,326138.9,21145,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445608,236591.00
03/08/2016 09:00,2,0.398,ACTIVE,211.93,339.95,59.965,1457445604,"201051344000646","219011344069620",28.86,9.00,0,333.63,364.29,11.7,9.4,0.062,331152.2,331152.2,25681,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445609,236592.00
03/08/2016 09:00,2,0.340,ACTIVE,211.48,339.04,59.944,1457445604,"274151322000052","219011344069620",28.37,11.30,0,333.93,357.08,9.8,7.5,0.057,612608.2,612608.2,14617,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445610,236593.00
03/08/2016 09:00,2,0.410,ACTIVE,212.38,341.15,59.954,1457445604,"201051344000585","219011344069620",29.28,9.70,0,334.84,364.89,12.2,9.9,0.062,336392.3,336392.3,25687,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445610,236594.00
03/08/2016 09:00,2,0.398,ACTIVE,211.93,339.95,59.965,1457445604,"201051344001230","219011344069620",27.41,9.00,0,333.63,363.09,10.9,8.6,0.053,334963.1,334963.1,25469,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445611,236595.00
03/08/2016 09:00,2,0.412,ACTIVE,212.61,340.55,59.959,1457445604,"201051344000582","219011344069620",28.13,9.00,0,335.74,364.59,11.8,9.4,0.062,328590.2,328590.2,25662,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445612,236596.00
03/08/2016 09:00,2,0.436,ACTIVE,211.70,339.04,59.949,1457445604,"201051344000955","219011344069620",28.35,9.70,0,334.24,363.39,12.5,10.2,0.066,339431.9,339431.9,25598,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445613,236597.00
03/08/2016 09:00,2,0.201,ACTIVE,211.48,396.45,59.949,1457445604,"274151322000094","219011344069620",37.43,13.00,0,333.63,448.75,7.6,5.4,0.035,491599.9,491599.9,15204,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445614,236598.00
03/08/2016 09:00,2,0.441,ACTIVE,212.61,341.75,59.954,1457445604,"201051344000579","219011344069620",29.34,9.00,0,335.44,365.80,13.1,10.7,0.066,340254.6,340254.6,1183,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445615,236599.00
03/08/2016 09:00,2,0.420,ACTIVE,211.93,339.04,60.012,1457445604,"201051344000890","219011344069620",29.72,9.70,0,334.24,364.29,12.7,10.3,0.062,336748.7,336748.7,25618,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445616,236600.00
03/08/2016 09:00,2,0.410,ACTIVE,212.16,339.95,59.912,1457445604,"201051344000438","219011344069620",29.90,9.30,0,334.84,364.89,12.5,10.1,0.062,338934.7,338934.7,25614,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445617,236601.00
03/08/2016 09:00,2,0.443,ACTIVE,212.38,340.25,59.965,1457445604,"201051344000417","219011344069620",29.52,9.70,0,333.63,363.99,13.3,10.9,0.066,332661.8,332661.8,25769,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445618,236602.00
03/08/2016 09:00,2,0.332,ACTIVE,211.70,338.44,59.954,1457445604,"274151322000083","219011344069620",27.85,11.30,0,334.54,356.48,9.4,7.1,0.044,606713.0,606713.0,14654,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445619,236603.00
03/08/2016 09:00,2,0.340,ACTIVE,212.38,340.55,59.959,1457445604,"274151322000076","219011344069620",29.10,11.70,0,335.44,358.28,10.1,7.8,0.062,645640.0,645640.0,14659,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445620,236604.00
03/08/2016 09:00,2,0.418,ACTIVE,212.61,342.05,59.965,1457445604,"201051344000868","219011344069620",28.61,9.00,0,335.14,365.19,12.2,9.8,0.066,325128.2,325128.2,20882,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445621,236605.00
03/08/2016 09:00,2,0.342,ACTIVE,211.48,340.55,59.944,1457445604,"274151322000095","219011344069620",27.99,11.00,0,334.24,357.08,9.7,7.5,0.053,638870.9,638870.9,14543,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445622,236606.00
03/08/2016 09:00,2,0.391,ACTIVE,212.38,343.55,59.954,1457445604,"201051344000988","219011344069620",29.26,9.30,0,335.44,367.00,11.6,9.3,0.066,323340.5,323340.5,21158,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445623,236607.00
03/08/2016 09:00,2,0.404,ACTIVE,212.16,338.74,59.954,1457445604,"201051344001025","219011344069620",29.70,9.30,0,334.84,365.19,12.2,9.9,0.062,336414.9,336414.9,25674,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445624,236608.00
03/08/2016 09:00,2,0.420,ACTIVE,212.61,340.85,59.949,1457445604,"201051344000458","219011344069620",29.78,10.70,0,335.74,365.19,12.7,10.3,0.071,333695.3,333695.3,21065,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445625,236609.00
03/08/2016 09:00,2,0.406,ACTIVE,213.29,343.25,59.996,1457445604,"201051344000853","219011344069620",29.52,9.30,0,337.24,368.80,12.2,9.8,0.062,331328.2,331328.2,20688,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445626,236610.00
03/08/2016 09:00,2,0.395,ACTIVE,212.61,341.15,59.944,1457445604,"201051344000685","219011344069620",29.64,9.30,0,333.93,364.89,11.9,9.5,0.062,338654.7,338654.7,25490,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445627,236611.00
03/08/2016 09:00,2,0.398,ACTIVE,212.38,340.85,59.949,1457445604,"201051344000917","219011344069620",29.20,10.00,0,334.54,364.89,11.8,9.5,0.066,335930.6,335930.6,25488,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445628,236612.00
03/08/2016 09:00,2,0.383,ACTIVE,212.38,340.25,59.944,1457445604,"201051344001145","219011344069620",29.84,9.00,0,335.14,364.89,11.6,9.3,0.062,341032.4,341032.4,25348,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445629,236613.00
03/08/2016 09:00,2,0.422,ACTIVE,212.38,340.55,59.949,1457445604,"201051344000651","219011344069620",28.35,9.00,0,334.84,364.59,12.1,9.8,0.062,332850.9,332850.9,25717,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445630,236614.00
03/08/2016 09:00,2,0.307,ACTIVE,211.25,339.34,59.949,1457445604,"274151322000088","219011344069620",27.65,11.70,0,334.84,355.58,8.6,6.4,0.049,588941.3,588941.3,14355,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445631,236615.00
03/08/2016 09:00,2,0.217,ACTIVE,212.16,414.49,59.938,1457445604,"274151322000068","219011344069620",39.12,14.30,0,333.03,451.46,8.7,6.4,0.044,491680.3,491680.3,15378,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445631,236616.00
03/08/2016 09:00,2,0.406,ACTIVE,211.93,339.04,59.938,1457445604,"201051344001135","219011344069620",29.42,9.30,0,334.24,363.69,12.2,9.8,0.062,329435.4,329435.4,25684,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445632,236617.00
03/08/2016 09:00,2,0.426,ACTIVE,212.38,341.45,59.959,1457445604,"201051344000594","219011344069620",29.82,9.00,0,333.63,365.19,12.9,10.5,0.066,335926.4,335926.4,21096,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445634,236618.00
03/08/2016 09:00,2,0.408,ACTIVE,212.16,339.34,59.896,1457445604,"201051344001203","219011344069620",29.38,9.30,0,335.44,366.10,12.2,9.8,0.066,335671.9,335671.9,25667,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445635,236619.00
03/08/2016 09:00,2,0.332,ACTIVE,211.25,339.04,59.938,1457445604,"274151322000054","219011344069620",27.75,12.00,0,333.63,356.18,9.3,7.1,0.053,601736.5,601736.5,14384,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445635,236620.00
03/08/2016 09:00,2,0.422,ACTIVE,212.83,341.15,59.917,1457445604,"201051344000867","219011344069620",29.06,10.00,0,335.14,364.89,12.4,10.1,0.066,324357.4,324357.4,21124,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445636,236621.00
03/08/2016 09:00,2,0.445,ACTIVE,212.16,340.85,59.944,1457445604,"201051344001093","219011344069620",29.46,9.70,0,334.54,364.59,13.3,10.9,0.062,334432.2,334432.2,25544,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445637,236622.00
03/08/2016 09:00,2,0.379,ACTIVE,212.61,342.05,59.933,1457445604,"201051344000900","219011344069620",27.83,9.30,0,335.74,365.49,10.7,8.4,0.066,339495.3,339495.3,20533,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445638,236623.00
03/08/2016 09:00,2,0.422,ACTIVE,212.83,341.75,59.944,1457445604,"201051344000648","219011344069620",29.86,8.50,0,336.04,365.80,12.8,10.4,0.066,332856.5,332856.5,20804,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445639,236624.00
03/08/2016 09:00,2,0.426,ACTIVE,212.61,341.75,59.944,1457445604,"201051344000569","219011344069620",29.66,9.30,0,336.64,365.80,12.8,10.4,0.062,340876.3,340876.3,20476,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445640,236625.00
03/08/2016 09:00,2,0.416,ACTIVE,212.61,341.15,59.938,1457445604,"201051344000983","219011344069620",29.94,9.70,0,335.14,365.19,12.7,10.3,0.071,333333.0,333333.0,20922,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445641,236626.00
03/08/2016 09:00,2,0.412,ACTIVE,212.83,342.05,59.949,1457445604,"201051344001158","219011344069620",28.86,8.50,0,336.04,365.49,12.1,9.7,0.071,329145.4,329145.4,21138,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445642,236627.00
03/08/2016 09:00,2,0.426,ACTIVE,213.29,343.25,59.944,1457445604,"201051344000576","219011344069620",28.98,9.30,0,336.34,366.10,12.5,10.2,0.062,333922.2,333922.2,20594,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445643,236628.00
03/08/2016 09:00,2,0.342,ACTIVE,211.70,339.04,59.949,1457445604,"274151322000087","219011344069620",27.85,13.70,0,334.84,356.78,9.7,7.4,0.049,576760.6,576760.6,14434,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457445644,236629.00
03/08/2016 09:15,2,0.398,ACTIVE,213.29,342.05,59.949,1457446503,"201051344000645","219011344069620",29.08,10.30,0,335.44,349.26,11.8,9.4,0.057,333754.2,333754.2,20747,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446504,236630.00
03/08/2016 09:15,2,0.318,ACTIVE,211.93,339.95,59.949,1457446503,"274151322000085","219011344069620",27.87,11.70,0,335.44,345.06,9.0,6.8,0.049,604566.0,604566.0,14401,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446505,236631.00
03/08/2016 09:15,2,0.414,ACTIVE,213.29,343.25,59.959,1457446503,"201051344000633","219011344069620",29.00,9.30,0,334.84,350.47,12.2,9.8,0.057,325347.3,325347.3,21157,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446506,236632.00
03/08/2016 09:15,2,0.424,ACTIVE,212.83,341.45,59.949,1457446503,"201051344000469","219011344069620",28.94,8.50,0,333.63,348.66,12.5,10.1,0.062,326141.6,326141.6,21146,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446507,236633.00
03/08/2016 09:15,2,0.398,ACTIVE,212.16,339.65,59.959,1457446503,"201051344000646","219011344069620",29.34,9.30,0,332.13,347.46,11.9,9.5,0.062,331154.7,331154.7,25682,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446507,236634.00
03/08/2016 09:15,2,0.340,ACTIVE,211.25,339.34,59.954,1457446503,"274151322000052","219011344069620",28.47,11.70,0,334.54,345.36,9.8,7.5,0.053,612610.3,612610.3,14618,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446508,236635.00
03/08/2016 09:15,2,0.408,ACTIVE,212.38,339.65,59.954,1457446503,"201051344000585","219011344069620",29.42,10.00,0,333.63,347.76,12.2,9.9,0.062,336394.9,336394.9,25688,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446509,236636.00
03/08/2016 09:15,2,0.383,ACTIVE,212.16,338.74,59.996,1457446503,"201051344001230","219011344069620",29.10,9.30,0,333.63,346.86,11.3,9.0,0.053,334965.6,334965.6,25470,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446510,236637.00
03/08/2016 09:15,2,0.412,ACTIVE,212.61,340.25,59.954,1457446503,"201051344000582","219011344069620",28.13,9.00,0,333.33,348.36,11.8,9.5,0.062,328592.8,328592.8,25663,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446511,236638.00
03/08/2016 09:15,2,0.428,ACTIVE,211.93,339.04,59.949,1457446503,"201051344000955","219011344069620",29.10,9.70,0,331.53,346.86,12.6,10.3,0.071,339434.6,339434.6,25599,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446512,236639.00
03/08/2016 09:15,2,0.197,ACTIVE,211.93,404.27,59.928,1457446503,"274151322000094","219011344069620",38.11,13.30,0,336.94,422.00,7.7,5.5,0.040,491601.4,491601.4,15205,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446513,236640.00
03/08/2016 09:15,2,0.424,ACTIVE,213.06,341.75,59.959,1457446503,"201051344000579","219011344069620",30.18,9.30,0,335.14,349.26,12.9,10.6,0.062,340257.5,340257.5,1184,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446514,236641.00
03/08/2016 09:15,2,0.424,ACTIVE,212.16,339.34,59.938,1457446503,"201051344000890","219011344069620",29.42,9.70,0,332.43,347.16,12.7,10.3,0.062,336751.3,336751.3,25619,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446515,236642.00
03/08/2016 09:15,2,0.414,ACTIVE,212.61,340.25,59.959,1457446503,"201051344000438","219011344069620",29.62,9.30,0,333.93,347.76,12.5,10.1,0.062,338937.4,338937.4,25615,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446516,236643.00
03/08/2016 09:15,2,0.445,ACTIVE,212.61,339.95,59.954,1457446503,"201051344000417","219011344069620",29.54,9.30,0,333.33,347.76,13.3,10.9,0.066,332664.7,332664.7,25770,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446516,236644.00
03/08/2016 09:15,2,0.328,ACTIVE,211.70,337.54,59.944,1457446503,"274151322000083","219011344069620",28.37,11.30,0,334.84,345.06,9.4,7.2,0.040,606714.9,606714.9,14655,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446517,236645.00
03/08/2016 09:15,2,0.346,ACTIVE,212.16,339.95,59.954,1457446503,"274151322000076","219011344069620",28.94,11.70,0,336.04,345.96,10.2,7.9,0.062,645642.1,645642.1,14660,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446518,236646.00
03/08/2016 09:15,2,0.410,ACTIVE,212.83,341.45,59.959,1457446503,"201051344000868","219011344069620",29.56,9.30,0,334.24,348.66,12.3,10.0,0.071,325130.8,325130.8,20883,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446519,236647.00
03/08/2016 09:15,2,0.348,ACTIVE,211.70,338.44,59.954,1457446503,"274151322000095","219011344069620",27.89,11.30,0,335.14,344.76,9.8,7.6,0.053,638872.9,638872.9,14544,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446520,236648.00
03/08/2016 09:15,2,0.402,ACTIVE,212.83,342.35,59.954,1457446503,"201051344000988","219011344069620",28.57,9.70,0,332.43,350.77,11.7,9.4,0.071,323342.9,323342.9,21159,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446521,236649.00
03/08/2016 09:15,2,0.418,ACTIVE,212.16,339.04,59.959,1457446503,"201051344001025","219011344069620",28.84,9.30,0,332.43,347.46,12.2,9.9,0.062,336417.5,336417.5,25675,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446522,236650.00
03/08/2016 09:15,2,0.430,ACTIVE,212.83,341.45,59.912,1457446503,"201051344000458","219011344069620",29.18,10.70,0,334.54,348.66,12.8,10.4,0.071,333698.0,333698.0,21066,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446523,236651.00
03/08/2016 09:15,2,0.412,ACTIVE,213.51,343.85,59.954,1457446503,"201051344000853","219011344069620",29.40,9.70,0,336.94,351.07,12.3,9.9,0.071,331330.8,331330.8,20689,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446524,236652.00
03/08/2016 09:15,2,0.402,ACTIVE,212.83,341.15,59.986,1457446503,"201051344000685","219011344069620",29.36,9.30,0,332.73,348.06,12.0,9.7,0.071,338657.1,338657.1,25491,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446525,236653.00
03/08/2016 09:15,2,0.400,ACTIVE,212.38,339.95,59.949,1457446503,"201051344000917","219011344069620",29.26,10.30,0,332.43,348.06,11.9,9.6,0.062,335933.1,335933.1,25489,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446526,236654.00
03/08/2016 09:15,2,0.395,ACTIVE,212.61,340.25,59.954,1457446503,"201051344001145","219011344069620",29.44,9.00,0,334.54,348.06,11.8,9.5,0.062,341034.8,341034.8,25349,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446527,236655.00
03/08/2016 09:15,2,0.424,ACTIVE,212.38,339.95,59.954,1457446503,"201051344000651","219011344069620",28.86,9.30,0,333.93,347.76,12.4,10.0,0.066,332853.5,332853.5,25718,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446528,236656.00
03/08/2016 09:15,2,0.318,ACTIVE,211.48,337.84,59.933,1457446503,"274151322000088","219011344069620",27.43,12.00,0,334.54,344.45,8.9,6.6,0.044,588943.0,588943.0,14356,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446529,236657.00
03/08/2016 09:15,2,0.219,ACTIVE,212.61,418.39,59.970,1457446503,"274151322000068","219011344069620",39.62,14.70,0,337.24,432.22,8.8,6.5,0.035,491681.9,491681.9,15379,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446529,236658.00
03/08/2016 09:15,2,0.412,ACTIVE,212.16,339.34,59.949,1457446503,"201051344001135","219011344069620",29.58,9.70,0,332.73,346.86,12.4,10.0,0.066,329437.9,329437.9,25685,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446530,236659.00
03/08/2016 09:15,2,0.443,ACTIVE,212.61,342.05,59.954,1457446503,"201051344000594","219011344069620",28.47,9.00,0,333.93,348.36,12.8,10.4,0.066,335929.0,335929.0,21097,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446531,236660.00
03/08/2016 09:15,2,0.420,ACTIVE,212.16,339.34,59.954,1457446503,"201051344001203","219011344069620",28.94,9.70,0,333.33,348.66,12.3,10.0,0.071,335674.5,335674.5,25668,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446532,236661.00
03/08/2016 09:15,2,0.342,ACTIVE,211.48,339.04,59.922,1457446503,"274151322000054","219011344069620",27.73,12.00,0,334.54,345.06,9.6,7.3,0.053,601738.3,601738.3,14385,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446533,236662.00
03/08/2016 09:15,2,0.416,ACTIVE,213.06,341.15,59.954,1457446503,"201051344000867","219011344069620",29.92,10.00,0,335.14,348.36,12.7,10.3,0.071,324360.0,324360.0,21125,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446534,236663.00
03/08/2016 09:15,2,0.451,ACTIVE,212.38,339.95,59.959,1457446503,"201051344001093","219011344069620",29.34,10.00,0,333.33,347.46,13.4,11.0,0.057,334435.0,334435.0,25545,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446535,236664.00
03/08/2016 09:15,2,0.371,ACTIVE,212.61,342.35,59.949,1457446503,"201051344000900","219011344069620",29.36,9.30,0,333.93,349.26,11.1,8.7,0.071,339497.5,339497.5,20534,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446536,236665.00
03/08/2016 09:15,2,0.453,ACTIVE,213.29,342.05,59.991,1457446503,"201051344000648","219011344069620",28.59,9.00,0,336.04,348.96,13.2,10.8,0.071,332859.2,332859.2,20805,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446537,236666.00
03/08/2016 09:15,2,0.438,ACTIVE,213.29,342.35,59.944,1457446503,"201051344000569","219011344069620",29.40,9.70,0,335.74,348.66,13.1,10.7,0.071,340878.9,340878.9,20477,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446538,236667.00
03/08/2016 09:15,2,0.439,ACTIVE,212.83,341.75,59.928,1457446503,"201051344000983","219011344069620",28.88,9.70,0,335.14,349.26,12.9,10.5,0.075,333335.6,333335.6,20923,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446539,236668.00
