ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 09:15,2,0.420,ACTIVE,213.29,342.35,59.959,1457446503,"201051344001158","219011344069620",29.12,9.00,0,334.84,349.56,12.4,10.0,0.075,329147.9,329147.9,21139,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446540,236669.00
03/08/2016 09:15,2,0.441,ACTIVE,213.51,343.25,59.944,1457446503,"201051344000576","219011344069620",28.84,9.30,0,335.74,349.86,12.9,10.6,0.071,333924.7,333924.7,20595,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446541,236670.00
03/08/2016 09:15,2,0.348,ACTIVE,212.16,339.04,59.938,1457446503,"274151322000087","219011344069620",28.27,14.00,0,334.84,345.06,9.9,7.7,0.049,576762.5,576762.5,14435,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457446541,236671.00
03/08/2016 09:30,2,0.814,ACTIVE,213.06,345.66,59.970,1457447404,"201051344000645","219011344069620",29.98,11.00,0,336.34,357.38,24.8,22.0,0.177,333759.0,333759.0,20748,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447405,236672.00
03/08/2016 09:30,2,0.717,ACTIVE,211.70,342.95,60.002,1457447404,"274151322000085","219011344069620",29.56,12.30,0,332.43,350.17,21.5,18.8,0.141,604570.0,604570.0,14402,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447406,236673.00
03/08/2016 09:30,2,0.803,ACTIVE,213.06,346.86,59.965,1457447404,"201051344000633","219011344069620",30.75,9.70,0,335.44,357.98,25.0,22.2,0.186,325352.0,325352.0,21158,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447407,236674.00
03/08/2016 09:30,2,0.805,ACTIVE,212.83,345.36,59.949,1457447404,"201051344000469","219011344069620",30.85,9.30,0,333.93,357.08,25.2,22.4,0.186,326146.4,326146.4,21147,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447408,236675.00
03/08/2016 09:30,2,0.783,ACTIVE,211.93,344.45,59.965,1457447404,"201051344000646","219011344069620",30.57,10.00,0,332.13,355.28,24.3,21.5,0.177,331159.4,331159.4,25683,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447409,236676.00
03/08/2016 09:30,2,0.740,ACTIVE,211.25,343.85,59.965,1457447404,"274151322000052","219011344069620",29.74,12.30,0,331.53,350.77,22.3,19.6,0.146,612614.4,612614.4,14619,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447410,236677.00
03/08/2016 09:30,2,0.812,ACTIVE,212.38,345.36,59.922,1457447404,"201051344000585","219011344069620",30.24,10.70,0,333.03,355.28,24.9,22.1,0.181,336399.7,336399.7,25689,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447411,236678.00
03/08/2016 09:30,2,0.783,ACTIVE,211.93,342.95,59.970,1457447404,"201051344001230","219011344069620",30.20,9.70,0,332.43,354.07,24.0,21.3,0.172,334970.1,334970.1,25471,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447411,236679.00
03/08/2016 09:30,2,0.795,ACTIVE,212.83,345.06,59.981,1457447404,"201051344000582","219011344069620",30.12,9.70,0,333.33,355.58,24.2,21.5,0.172,328597.4,328597.4,25664,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447412,236680.00
03/08/2016 09:30,2,0.814,ACTIVE,211.70,343.25,59.970,1457447404,"201051344000955","219011344069620",30.45,10.30,0,330.93,354.07,25.1,22.3,0.177,339439.5,339439.5,25600,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447413,236681.00
03/08/2016 09:30,2,0.471,ACTIVE,211.25,422.00,59.954,1457447404,"274151322000094","219011344069620",39.74,14.30,0,336.64,446.05,19.0,16.4,0.119,491604.8,491604.8,15206,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447414,236682.00
03/08/2016 09:30,2,0.826,ACTIVE,212.83,345.66,60.002,1457447404,"201051344000579","219011344069620",30.67,10.00,0,334.24,357.08,25.6,22.8,0.186,340262.5,340262.5,1185,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447415,236683.00
03/08/2016 09:30,2,0.820,ACTIVE,211.70,343.25,59.938,1457447404,"201051344000890","219011344069620",30.43,10.30,0,332.13,354.97,25.3,22.5,0.181,336756.2,336756.2,25620,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447416,236684.00
03/08/2016 09:30,2,0.791,ACTIVE,212.16,344.45,59.959,1457447404,"201051344000438","219011344069620",30.81,10.00,0,333.33,355.88,24.8,22.0,0.181,338942.2,338942.2,25616,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447417,236685.00
03/08/2016 09:30,2,0.830,ACTIVE,212.16,344.45,59.991,1457447404,"201051344000417","219011344069620",29.94,10.30,0,332.13,354.97,25.2,22.4,0.181,332669.6,332669.6,25771,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447418,236686.00
03/08/2016 09:30,2,0.721,ACTIVE,211.25,343.25,59.975,1457447404,"274151322000083","219011344069620",29.62,12.00,0,331.83,350.77,21.6,18.9,0.141,606719.0,606719.0,14656,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447419,236687.00
03/08/2016 09:30,2,0.762,ACTIVE,212.16,342.35,59.965,1457447404,"274151322000076","219011344069620",30.06,12.30,0,333.33,351.67,23.2,20.4,0.155,645646.5,645646.5,14661,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447420,236688.00
03/08/2016 09:30,2,0.816,ACTIVE,212.61,345.06,59.975,1457447404,"201051344000868","219011344069620",30.04,9.70,0,334.54,356.48,24.8,22.0,0.177,325135.6,325135.6,20884,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447420,236689.00
03/08/2016 09:30,2,0.754,ACTIVE,211.25,341.45,59.986,1457447404,"274151322000095","219011344069620",29.78,11.70,0,332.43,351.07,22.8,20.1,0.146,638877.2,638877.2,14545,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447422,236690.00
03/08/2016 09:30,2,0.793,ACTIVE,212.61,346.56,59.954,1457447404,"201051344000988","219011344069620",30.18,10.00,0,334.54,358.28,24.2,21.5,0.181,323347.6,323347.6,21160,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447422,236691.00
03/08/2016 09:30,2,0.793,ACTIVE,212.16,344.15,59.975,1457447404,"201051344001025","219011344069620",30.42,9.70,0,333.03,355.58,24.4,21.7,0.172,336422.3,336422.3,25676,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447423,236692.00
03/08/2016 09:30,2,0.803,ACTIVE,212.83,344.45,59.975,1457447404,"201051344000458","219011344069620",30.40,11.30,0,334.54,356.18,24.8,22.0,0.186,333702.9,333702.9,21067,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447424,236693.00
03/08/2016 09:30,2,0.805,ACTIVE,213.29,345.66,59.965,1457447404,"201051344000853","219011344069620",30.08,10.00,0,337.24,358.58,24.5,21.8,0.172,331335.6,331335.6,20690,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447425,236694.00
03/08/2016 09:30,2,0.771,ACTIVE,212.38,345.06,59.975,1457447404,"201051344000685","219011344069620",30.59,10.00,0,332.73,355.88,23.9,21.2,0.186,338661.8,338661.8,25492,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447426,236695.00
03/08/2016 09:30,2,0.783,ACTIVE,212.38,344.45,59.938,1457447404,"201051344000917","219011344069620",30.12,10.70,0,332.73,355.58,23.9,21.2,0.177,335937.7,335937.7,25490,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447427,236696.00
03/08/2016 09:30,2,0.777,ACTIVE,212.38,344.76,59.954,1457447404,"201051344001145","219011344069620",30.24,9.30,0,333.93,355.88,23.9,21.1,0.172,341039.5,341039.5,25350,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447428,236697.00
03/08/2016 09:30,2,0.775,ACTIVE,212.38,344.76,59.996,1457447404,"201051344000651","219011344069620",30.57,10.00,0,333.03,355.58,24.1,21.3,0.177,332858.2,332858.2,25719,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447429,236698.00
03/08/2016 09:30,2,0.684,ACTIVE,211.03,342.05,59.970,1457447404,"274151322000088","219011344069620",28.88,12.30,0,331.53,349.86,20.0,17.4,0.115,588946.8,588946.8,14357,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447430,236699.00
03/08/2016 09:30,2,0.455,ACTIVE,211.93,436.13,59.949,1457447404,"274151322000068","219011344069620",41.17,15.80,0,336.94,472.80,18.9,16.3,0.106,491684.3,491684.3,15380,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447431,236700.00
03/08/2016 09:30,2,0.785,ACTIVE,211.93,343.25,59.959,1457447404,"201051344001135","219011344069620",30.10,10.30,0,333.03,354.97,24.0,21.2,0.172,329442.6,329442.6,25686,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447431,236701.00
03/08/2016 09:30,2,0.811,ACTIVE,212.38,344.76,59.954,1457447404,"201051344000594","219011344069620",30.30,9.30,0,334.24,356.78,24.9,22.1,0.177,335933.9,335933.9,21098,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447433,236702.00
03/08/2016 09:30,2,0.795,ACTIVE,212.16,343.25,59.949,1457447404,"201051344001203","219011344069620",29.98,10.30,0,333.03,356.18,24.1,21.4,0.181,335679.2,335679.2,25669,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447434,236703.00
03/08/2016 09:30,2,0.697,ACTIVE,211.25,345.06,59.949,1457447404,"274151322000054","219011344069620",29.50,13.00,0,331.23,350.47,20.8,18.2,0.137,601742.3,601742.3,14386,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447435,236704.00
03/08/2016 09:30,2,0.795,ACTIVE,213.06,344.76,59.954,1457447404,"201051344000867","219011344069620",30.45,10.70,0,335.14,356.18,24.5,21.8,0.177,324364.9,324364.9,21126,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447436,236705.00
03/08/2016 09:30,2,0.818,ACTIVE,212.38,344.45,59.949,1457447404,"201051344001093","219011344069620",30.02,10.70,0,333.03,355.58,24.9,22.1,0.172,334439.9,334439.9,25546,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447437,236706.00
03/08/2016 09:30,2,0.748,ACTIVE,212.83,345.06,59.959,1457447404,"201051344000900","219011344069620",30.28,10.00,0,334.84,356.48,23.0,20.3,0.177,339502.0,339502.0,20535,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447438,236707.00
03/08/2016 09:30,2,0.801,ACTIVE,213.06,345.36,59.970,1457447404,"201051344000648","219011344069620",30.30,9.30,0,335.44,356.78,24.6,21.8,0.177,332864.1,332864.1,20806,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447439,236708.00
03/08/2016 09:30,2,0.799,ACTIVE,212.83,345.06,59.959,1457447404,"201051344000569","219011344069620",30.47,10.30,0,335.14,356.78,24.7,21.9,0.177,340883.8,340883.8,20478,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447440,236709.00
03/08/2016 09:30,2,0.779,ACTIVE,212.83,345.36,59.965,1457447404,"201051344000983","219011344069620",30.65,10.30,0,335.14,357.08,24.2,21.5,0.181,333340.5,333340.5,20924,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447441,236710.00
03/08/2016 09:30,2,0.787,ACTIVE,213.51,346.26,59.959,1457447404,"201051344000576","219011344069620",30.26,10.00,0,335.74,357.38,24.2,21.4,0.172,333929.6,333929.6,20596,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447443,236711.00
03/08/2016 09:30,2,0.701,ACTIVE,211.93,344.15,59.975,1457447404,"274151322000087","219011344069620",29.06,15.00,0,331.23,350.47,20.7,18.0,0.124,576766.6,576766.6,14436,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447444,236712.00
03/08/2016 09:30,2,0.771,ACTIVE,213.06,345.96,59.965,1457447404,"201051344001158","219011344069620",30.32,9.30,0,335.14,357.08,23.7,21.0,0.177,329152.6,329152.6,21140,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457447444,236713.00
03/08/2016 09:45,2,0.809,ACTIVE,213.51,346.86,59.991,1457448303,"201051344000645","219011344069620",29.94,11.70,0,335.44,357.68,24.5,21.8,0.177,333763.6,333763.6,20749,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448304,236714.00
03/08/2016 09:45,2,0.705,ACTIVE,211.70,343.25,59.965,1457448303,"274151322000085","219011344069620",29.50,13.00,0,333.03,358.88,21.1,18.4,0.128,604573.8,604573.8,14403,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448305,236715.00
03/08/2016 09:45,2,0.809,ACTIVE,213.51,348.06,59.996,1457448303,"201051344000633","219011344069620",30.45,10.30,0,334.84,358.58,24.9,22.2,0.190,325356.7,325356.7,21159,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448306,236716.00
03/08/2016 09:45,2,0.820,ACTIVE,213.29,346.86,60.023,1457448303,"201051344000469","219011344069620",30.18,10.00,0,333.93,357.98,25.1,22.3,0.186,326151.1,326151.1,21148,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448307,236717.00
03/08/2016 09:45,2,0.795,ACTIVE,211.93,345.06,59.986,1457448303,"201051344000646","219011344069620",30.06,10.70,0,333.63,356.48,24.2,21.5,0.177,331163.9,331163.9,25684,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448308,236718.00
03/08/2016 09:45,2,0.738,ACTIVE,211.25,343.25,60.012,1457448303,"274151322000052","219011344069620",29.60,13.30,0,332.73,350.77,22.1,19.4,0.150,612618.5,612618.5,14620,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448309,236719.00
03/08/2016 09:45,2,0.807,ACTIVE,212.38,344.76,59.996,1457448303,"201051344000585","219011344069620",30.49,11.00,0,333.33,355.88,25.0,22.2,0.177,336404.4,336404.4,25690,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448310,236720.00
03/08/2016 09:45,2,0.773,ACTIVE,212.16,344.15,59.986,1457448303,"201051344001230","219011344069620",30.14,10.30,0,332.73,354.67,23.7,21.0,0.168,334974.6,334974.6,25472,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448311,236721.00
03/08/2016 09:45,2,0.785,ACTIVE,212.83,345.36,59.981,1457448303,"201051344000582","219011344069620",30.30,10.30,0,334.24,355.58,24.2,21.4,0.168,328602.0,328602.0,25665,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448312,236722.00
03/08/2016 09:45,2,0.816,ACTIVE,211.93,344.45,59.981,1457448303,"201051344000955","219011344069620",30.28,11.00,0,332.73,354.97,25.1,22.3,0.186,339444.2,339444.2,25601,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448313,236723.00
03/08/2016 09:45,2,0.467,ACTIVE,211.70,425.01,59.975,1457448303,"274151322000094","219011344069620",39.98,15.30,0,337.24,444.54,18.9,16.3,0.119,491608.2,491608.2,15207,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448314,236724.00
03/08/2016 09:45,2,0.824,ACTIVE,213.29,346.86,59.981,1457448303,"201051344000579","219011344069620",30.85,10.70,0,335.44,358.28,25.8,23.0,0.181,340267.3,340267.3,1186,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448315,236725.00
03/08/2016 09:45,2,0.818,ACTIVE,212.16,343.55,59.996,1457448303,"201051344000890","219011344069620",30.59,11.00,0,333.03,355.58,25.4,22.6,0.177,336761.0,336761.0,25621,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448316,236726.00
03/08/2016 09:45,2,0.805,ACTIVE,212.38,344.45,59.975,1457448303,"201051344000438","219011344069620",30.42,10.70,0,333.03,356.48,24.8,22.0,0.181,338946.8,338946.8,25617,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448317,236727.00
03/08/2016 09:45,2,0.832,ACTIVE,212.38,345.06,59.975,1457448303,"201051344000417","219011344069620",30.16,10.70,0,333.33,355.88,25.4,22.6,0.172,332674.5,332674.5,25772,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448317,236728.00
03/08/2016 09:45,2,0.719,ACTIVE,211.70,341.15,59.970,1457448303,"274151322000083","219011344069620",29.84,12.70,0,333.03,351.97,21.7,19.0,0.146,606722.9,606722.9,14657,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448318,236729.00
03/08/2016 09:45,2,0.764,ACTIVE,212.16,340.55,59.981,1457448303,"274151322000076","219011344069620",30.14,13.30,0,334.24,354.07,23.4,20.6,0.150,645650.8,645650.8,14662,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448319,236730.00
03/08/2016 09:45,2,0.828,ACTIVE,212.83,345.96,60.012,1457448303,"201051344000868","219011344069620",29.96,10.30,0,334.84,357.08,25.2,22.4,0.181,325140.3,325140.3,20885,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448320,236731.00
03/08/2016 09:45,2,0.762,ACTIVE,211.48,342.95,59.981,1457448303,"274151322000095","219011344069620",29.84,12.70,0,333.03,353.77,23.0,20.3,0.150,638881.4,638881.4,14546,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448321,236732.00
03/08/2016 09:45,2,0.803,ACTIVE,213.06,347.76,59.991,1457448303,"201051344000988","219011344069620",30.16,11.00,0,334.24,357.68,24.6,21.8,0.194,323352.2,323352.2,21161,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448322,236733.00
03/08/2016 09:45,2,0.801,ACTIVE,211.93,343.55,59.965,1457448303,"201051344001025","219011344069620",30.65,10.70,0,333.63,355.58,24.9,22.1,0.181,336426.9,336426.9,25677,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448323,236734.00
03/08/2016 09:45,2,0.822,ACTIVE,213.06,346.26,59.975,1457448303,"201051344000458","219011344069620",30.22,12.00,0,333.93,356.18,25.2,22.4,0.186,333707.6,333707.6,21068,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448324,236735.00
03/08/2016 09:45,2,0.812,ACTIVE,213.74,347.16,59.965,1457448303,"201051344000853","219011344069620",30.26,11.00,0,336.04,358.58,25.0,22.2,0.186,331340.2,331340.2,20691,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448325,236736.00
03/08/2016 09:45,2,0.791,ACTIVE,212.38,345.36,59.965,1457448303,"201051344000685","219011344069620",30.26,10.70,0,334.24,356.48,24.2,21.5,0.190,338666.3,338666.3,25493,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448326,236737.00
03/08/2016 09:45,2,0.789,ACTIVE,212.38,345.36,59.975,1457448303,"201051344000917","219011344069620",30.24,11.70,0,333.63,356.48,24.2,21.4,0.181,335942.2,335942.2,25491,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448326,236738.00
03/08/2016 09:45,2,0.783,ACTIVE,212.38,345.36,59.975,1457448303,"201051344001145","219011344069620",30.30,10.30,0,334.84,356.78,24.1,21.3,0.177,341043.9,341043.9,25351,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448327,236739.00
03/08/2016 09:45,2,0.807,ACTIVE,212.38,345.36,59.981,1457448303,"201051344000651","219011344069620",30.00,11.00,0,334.54,355.58,24.6,21.8,0.181,332862.8,332862.8,25720,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448328,236740.00
03/08/2016 09:45,2,0.697,ACTIVE,211.25,343.25,59.928,1457448303,"274151322000088","219011344069620",28.94,13.30,0,332.13,349.86,20.5,17.9,0.133,588950.4,588950.4,14358,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448329,236741.00
03/08/2016 09:45,2,0.500,ACTIVE,212.16,418.39,59.965,1457448303,"274151322000068","219011344069620",39.24,16.70,0,338.14,442.74,19.9,17.3,0.119,491687.8,491687.8,15381,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448330,236742.00
03/08/2016 09:45,2,0.811,ACTIVE,211.70,342.95,60.012,1457448303,"201051344001135","219011344069620",30.06,11.00,0,333.93,354.67,24.7,21.9,0.177,329447.2,329447.2,25687,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448331,236743.00
03/08/2016 09:45,2,0.820,ACTIVE,212.61,346.26,59.975,1457448303,"201051344000594","219011344069620",30.81,10.00,0,333.03,356.78,25.7,22.8,0.186,335938.7,335938.7,21099,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448332,236744.00
03/08/2016 09:45,2,0.814,ACTIVE,212.38,344.15,59.954,1457448303,"201051344001203","219011344069620",29.88,10.70,0,334.54,355.88,24.7,21.9,0.177,335683.8,335683.8,25670,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448333,236745.00
03/08/2016 09:45,2,0.721,ACTIVE,211.48,344.76,59.959,1457448303,"274151322000054","219011344069620",29.40,14.00,0,332.73,354.97,21.4,18.7,0.137,601746.1,601746.1,14387,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448334,236746.00
03/08/2016 09:45,2,0.820,ACTIVE,213.06,345.96,59.954,1457448303,"201051344000867","219011344069620",30.45,11.30,0,334.54,356.78,25.3,22.5,0.181,324369.5,324369.5,21127,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448335,236747.00
03/08/2016 09:45,2,0.836,ACTIVE,212.38,345.36,59.938,1457448303,"201051344001093","219011344069620",30.08,11.00,0,334.24,354.97,25.5,22.7,0.177,334444.7,334444.7,25547,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448336,236748.00
03/08/2016 09:45,2,0.785,ACTIVE,212.83,347.16,59.975,1457448303,"201051344000900","219011344069620",30.02,10.70,0,335.14,357.08,23.9,21.1,0.181,339506.3,339506.3,20536,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448337,236749.00
03/08/2016 09:45,2,0.834,ACTIVE,213.29,346.86,59.970,1457448303,"201051344000648","219011344069620",30.02,10.30,0,335.74,357.08,25.4,22.6,0.186,332868.8,332868.8,20807,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448338,236750.00
03/08/2016 09:45,2,0.824,ACTIVE,213.06,347.16,59.970,1457448303,"201051344000569","219011344069620",30.42,11.00,0,334.54,357.08,25.5,22.7,0.186,340888.6,340888.6,20479,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448339,236751.00
03/08/2016 09:45,2,0.818,ACTIVE,213.29,346.26,59.970,1457448303,"201051344000983","219011344069620",30.55,11.30,0,333.93,357.38,25.4,22.6,0.186,333345.2,333345.2,20925,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448340,236752.00
03/08/2016 09:45,2,0.809,ACTIVE,213.29,346.86,60.018,1457448303,"201051344001158","219011344069620",30.06,10.30,0,334.84,357.08,24.6,21.9,0.186,329157.1,329157.1,21141,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448341,236753.00
03/08/2016 09:45,2,0.816,ACTIVE,213.51,347.76,59.933,1457448303,"201051344000576","219011344069620",30.40,11.00,0,336.04,357.68,25.1,22.3,0.190,333934.2,333934.2,20597,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448342,236754.00
03/08/2016 09:45,2,0.729,ACTIVE,211.70,344.45,59.981,1457448303,"274151322000087","219011344069620",29.20,15.80,0,332.13,357.38,21.6,18.9,0.128,576770.4,576770.4,14437,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457448343,236755.00
03/08/2016 10:00,2,1.430,ACTIVE,213.74,352.57,59.959,1457449204,"201051344000645","219011344069620",30.67,12.30,0,336.64,370.30,44.4,41.0,0.354,333770.5,333770.5,20750,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449205,236756.00
03/08/2016 10:00,2,1.330,ACTIVE,211.48,352.57,59.959,1457449204,"274151322000085","219011344069620",29.62,13.70,0,331.53,358.58,40.0,36.7,0.274,604579.9,604579.9,14404,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449206,236757.00
03/08/2016 10:00,2,1.434,ACTIVE,213.51,353.77,59.954,1457449204,"201051344000633","219011344069620",30.73,11.30,0,336.34,370.60,44.7,41.2,0.362,325363.8,325363.8,21160,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449207,236758.00
03/08/2016 10:00,2,1.457,ACTIVE,213.51,352.87,60.007,1457449204,"201051344000469","219011344069620",30.34,10.70,0,335.14,370.30,44.8,41.3,0.367,326158.2,326158.2,21149,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449208,236759.00
03/08/2016 10:00,2,1.396,ACTIVE,211.70,349.56,59.954,1457449204,"201051344000646","219011344069620",30.69,11.30,0,333.63,367.30,43.5,40.0,0.354,331170.8,331170.8,25685,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449209,236760.00
03/08/2016 10:00,2,1.357,ACTIVE,211.03,351.37,59.944,1457449204,"274151322000052","219011344069620",30.24,14.30,0,332.13,359.78,41.5,38.2,0.292,612624.8,612624.8,14621,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449210,236761.00
03/08/2016 10:00,2,1.447,ACTIVE,212.38,350.77,59.959,1457449204,"201051344000585","219011344069620",30.47,12.00,0,333.93,368.20,44.7,41.3,0.358,336411.5,336411.5,25691,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449211,236762.00
03/08/2016 10:00,2,1.383,ACTIVE,211.93,349.26,59.965,1457449204,"201051344001230","219011344069620",30.55,11.00,0,333.63,365.49,42.8,39.4,0.336,334981.3,334981.3,25473,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449212,236763.00
03/08/2016 10:00,2,1.422,ACTIVE,212.61,351.07,59.959,1457449204,"201051344000582","219011344069620",30.30,11.30,0,335.44,368.50,43.6,40.2,0.349,328608.8,328608.8,25666,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449213,236764.00
03/08/2016 10:00,2,1.418,ACTIVE,211.70,348.66,59.944,1457449204,"201051344000955","219011344069620",31.09,11.70,0,333.63,366.70,44.7,41.2,0.362,339451.2,339451.2,25602,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449213,236765.00
03/08/2016 10:00,2,0.896,ACTIVE,211.48,436.13,59.954,1457449204,"274151322000094","219011344069620",40.65,16.30,0,332.43,454.46,36.9,33.7,0.247,491613.6,491613.6,15208,0,0,0,L,1151911521,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449214,236766.00
03/08/2016 10:00,2,1.477,ACTIVE,213.29,351.97,59.965,1457449204,"201051344000579","219011344069620",30.69,11.30,0,336.64,370.60,45.9,42.4,0.367,340274.6,340274.6,1187,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449215,236767.00
03/08/2016 10:00,2,1.465,ACTIVE,211.93,349.86,59.959,1457449204,"201051344000890","219011344069620",30.47,11.70,0,333.93,367.60,45.3,41.8,0.354,336768.1,336768.1,25622,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449216,236768.00
03/08/2016 10:00,2,1.428,ACTIVE,212.16,349.86,59.959,1457449204,"201051344000438","219011344069620",31.13,11.70,0,333.93,368.80,45.0,41.6,0.358,338953.8,338953.8,25618,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449217,236769.00
03/08/2016 10:00,2,1.463,ACTIVE,212.38,351.07,59.949,1457449204,"201051344000417","219011344069620",30.34,11.70,0,333.93,367.30,45.0,41.5,0.358,332681.6,332681.6,25773,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449218,236770.00
03/08/2016 10:00,2,1.354,ACTIVE,211.48,352.27,59.954,1457449204,"274151322000083","219011344069620",30.42,14.00,0,332.13,359.78,41.7,38.3,0.292,606729.1,606729.1,14658,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449219,236771.00
03/08/2016 10:00,2,1.447,ACTIVE,212.16,350.17,59.954,1457449204,"274151322000076","219011344069620",30.71,14.30,0,333.33,361.59,44.9,41.4,0.314,645657.6,645657.6,14663,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449220,236772.00
03/08/2016 10:00,2,1.484,ACTIVE,213.06,351.97,59.970,1457449204,"201051344000868","219011344069620",30.49,11.30,0,335.74,370.30,45.9,42.4,0.367,325147.4,325147.4,20886,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449221,236773.00
03/08/2016 10:00,2,1.436,ACTIVE,211.48,343.25,59.959,1457449204,"274151322000095","219011344069620",30.73,13.70,0,331.83,360.69,44.6,41.1,0.296,638888.1,638888.1,14547,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449222,236774.00
03/08/2016 10:00,2,1.479,ACTIVE,212.61,353.77,59.965,1457449204,"201051344000988","219011344069620",30.40,11.70,0,334.54,371.81,45.5,42.0,0.376,323359.2,323359.2,21162,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449222,236775.00
03/08/2016 10:00,2,1.449,ACTIVE,212.16,349.86,59.965,1457449204,"201051344001025","219011344069620",31.01,11.70,0,334.24,368.80,45.5,42.0,0.358,336434.0,336434.0,25678,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449223,236776.00
03/08/2016 10:00,2,1.457,ACTIVE,213.51,351.97,59.917,1457449204,"201051344000458","219011344069620",31.11,13.00,0,335.74,370.30,45.9,42.4,0.380,333714.7,333714.7,21069,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449224,236777.00
03/08/2016 10:00,2,1.488,ACTIVE,213.96,353.77,59.949,1457449204,"201051344000853","219011344069620",30.55,12.00,0,337.84,373.31,46.1,42.6,0.376,331347.3,331347.3,20692,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449225,236778.00
03/08/2016 10:00,2,1.428,ACTIVE,212.16,350.47,59.954,1457449204,"201051344000685","219011344069620",30.95,11.30,0,334.54,368.20,44.8,41.3,0.371,338673.2,338673.2,25494,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449226,236779.00
03/08/2016 10:00,2,1.422,ACTIVE,212.38,350.47,59.970,1457449204,"201051344000917","219011344069620",30.63,12.30,0,333.93,368.50,44.1,40.7,0.362,335949.0,335949.0,25492,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449227,236780.00
03/08/2016 10:00,2,1.434,ACTIVE,212.16,350.77,59.986,1457449204,"201051344001145","219011344069620",30.61,11.00,0,335.44,368.80,44.5,41.0,0.358,341050.7,341050.7,25352,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449228,236781.00
03/08/2016 10:00,2,1.447,ACTIVE,212.61,351.07,59.991,1457449204,"201051344000651","219011344069620",30.95,11.70,0,334.84,369.10,45.5,41.9,0.367,332869.8,332869.8,25721,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449229,236782.00
03/08/2016 10:00,2,1.357,ACTIVE,211.03,351.67,59.949,1457449204,"274151322000088","219011344069620",29.50,14.30,0,331.23,359.48,40.5,37.2,0.270,588956.4,588956.4,14359,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449230,236783.00
03/08/2016 10:00,2,0.926,ACTIVE,212.16,434.93,59.944,1457449204,"274151322000068","219011344069620",40.79,17.80,0,333.63,451.16,38.5,35.2,0.252,491693.5,491693.5,15382,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449231,236784.00
03/08/2016 10:00,2,1.502,ACTIVE,212.83,352.57,59.922,1457449204,"201051344000594","219011344069620",30.99,11.00,0,334.24,370.60,47.2,43.6,0.371,335946.0,335946.0,21100,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449233,236785.00
03/08/2016 10:00,2,1.482,ACTIVE,212.61,350.17,59.959,1457449204,"201051344001203","219011344069620",30.55,11.70,0,334.54,370.00,45.9,42.4,0.371,335690.8,335690.8,25671,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449234,236786.00
03/08/2016 10:00,2,1.385,ACTIVE,211.03,349.26,59.954,1457449204,"274151322000054","219011344069620",29.98,15.00,0,331.23,360.69,42.1,38.7,0.292,601752.3,601752.3,14388,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449235,236787.00
03/08/2016 10:00,2,1.494,ACTIVE,213.29,352.27,59.965,1457449204,"201051344000867","219011344069620",30.91,12.00,0,335.14,370.60,46.8,43.2,0.371,324376.7,324376.7,21128,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449236,236788.00
03/08/2016 10:00,2,1.475,ACTIVE,212.38,349.26,60.007,1457449204,"201051344001093","219011344069620",30.81,11.70,0,334.24,368.80,46.0,42.5,0.362,334451.8,334451.8,25548,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449237,236789.00
03/08/2016 10:00,2,1.492,ACTIVE,213.06,352.87,59.965,1457449204,"201051344000900","219011344069620",30.26,11.30,0,336.34,371.81,45.8,42.2,0.380,339513.2,339513.2,20537,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449238,236790.00
03/08/2016 10:00,2,1.518,ACTIVE,213.29,352.27,59.975,1457449204,"201051344000648","219011344069620",30.65,10.70,0,336.64,371.51,47.1,43.5,0.380,332876.0,332876.0,20808,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449239,236791.00
03/08/2016 10:00,2,1.514,ACTIVE,213.51,352.57,59.912,1457449204,"201051344000569","219011344069620",30.71,12.00,0,336.34,371.51,47.1,43.6,0.380,340895.8,340895.8,20480,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449240,236792.00
03/08/2016 10:00,2,1.504,ACTIVE,213.29,352.57,59.965,1457449204,"201051344000983","219011344069620",30.95,12.30,0,335.74,371.51,47.1,43.6,0.393,333352.4,333352.4,20926,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449241,236793.00
03/08/2016 10:00,2,1.502,ACTIVE,213.51,352.27,59.981,1457449204,"201051344001158","219011344069620",30.71,11.30,0,336.04,371.81,46.7,43.2,0.384,329164.2,329164.2,21142,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449242,236794.00
03/08/2016 10:00,2,1.500,ACTIVE,213.96,354.67,59.912,1457449204,"201051344000576","219011344069620",30.89,11.70,0,336.34,373.31,47.0,43.4,0.371,333941.4,333941.4,20598,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449243,236795.00
03/08/2016 10:00,2,1.402,ACTIVE,211.48,345.06,59.959,1457449204,"274151322000087","219011344069620",29.78,17.00,0,330.93,359.48,42.3,38.9,0.265,576776.6,576776.6,14438,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449244,236796.00
03/08/2016 10:00,2,1.494,ACTIVE,211.93,350.17,60.012,1457449204,"201051344001135","219011344069620",30.69,11.70,0,333.63,368.80,46.5,42.9,0.371,329454.3,329454.3,25688,0,0,0,L,1122011218,1,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457449245,236797.00
03/08/2016 10:15,2,2.596,ACTIVE,215.09,351.37,60.028,1457450103,"201051344000645","219011344069620",30.69,15.00,0,321.61,396.15,80.7,75.9,0.367,333786.8,333786.8,20751,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450104,236798.00
03/08/2016 10:15,2,2.463,ACTIVE,211.93,355.28,59.965,1457450103,"274151322000085","219011344069620",29.52,16.70,0,329.43,379.32,73.6,69.1,0.499,604594.7,604594.7,14405,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450105,236799.00
03/08/2016 10:15,2,2.596,ACTIVE,214.87,352.87,59.975,1457450103,"201051344000633","219011344069620",30.57,14.30,0,322.81,398.56,80.4,75.7,0.380,325379.9,325379.9,21161,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450106,236800.00
03/08/2016 10:15,2,2.602,ACTIVE,215.09,352.27,59.970,1457450103,"201051344000469","219011344069620",30.49,13.70,0,318.61,399.16,80.4,75.6,0.371,326174.4,326174.4,21150,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450107,236801.00
03/08/2016 10:15,2,2.533,ACTIVE,213.06,363.39,59.975,1457450103,"201051344000646","219011344069620",30.51,14.00,0,316.20,395.25,78.3,73.6,0.667,331186.5,331186.5,25686,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450108,236802.00
03/08/2016 10:15,2,2.480,ACTIVE,212.16,352.87,59.928,1457450103,"274151322000052","219011344069620",30.26,17.00,0,329.13,379.02,76.0,71.4,0.521,612640.1,612640.1,14622,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450109,236803.00
03/08/2016 10:15,2,2.559,ACTIVE,213.74,361.89,59.991,1457450103,"201051344000585","219011344069620",30.71,14.30,0,317.70,397.96,79.6,74.9,0.658,336427.5,336427.5,25692,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450110,236804.00
03/08/2016 10:15,2,2.479,ACTIVE,213.06,360.69,59.949,1457450103,"201051344001230","219011344069620",30.79,13.00,0,317.10,390.74,77.3,72.7,0.632,334996.8,334996.8,25474,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450110,236805.00
03/08/2016 10:15,2,2.529,ACTIVE,213.96,363.09,59.959,1457450103,"201051344000582","219011344069620",30.47,13.30,0,318.00,397.96,78.0,73.4,0.628,328624.5,328624.5,25667,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450111,236806.00
03/08/2016 10:15,2,2.592,ACTIVE,213.06,352.87,59.970,1457450103,"201051344000955","219011344069620",30.49,14.30,0,318.61,394.95,80.1,75.4,0.380,339467.4,339467.4,25603,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450112,236807.00
03/08/2016 10:15,2,1.641,ACTIVE,212.16,442.14,59.965,1457450103,"274151322000094","219011344069620",40.77,18.30,0,410.58,489.93,67.7,63.4,0.477,491627.0,491627.0,15209,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450113,236808.00
03/08/2016 10:15,2,2.615,ACTIVE,214.64,351.37,59.928,1457450103,"201051344000579","219011344069620",30.79,14.30,0,322.81,396.15,81.6,76.8,0.380,340291.0,340291.0,1188,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450114,236809.00
03/08/2016 10:15,2,2.557,ACTIVE,213.06,360.69,59.991,1457450103,"201051344000890","219011344069620",30.83,14.00,0,318.00,394.65,79.9,75.2,0.645,336784.3,336784.3,25623,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450115,236810.00
03/08/2016 10:15,2,2.574,ACTIVE,213.51,352.57,59.944,1457450103,"201051344000438","219011344069620",30.71,15.30,0,319.21,397.05,80.1,75.4,0.367,338970.0,338970.0,25619,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450116,236811.00
