ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 10:15,2,2.555,ACTIVE,213.29,361.59,59.970,1457450103,"201051344000417","219011344069620",30.53,14.00,0,318.61,396.45,79.0,74.3,0.672,332697.6,332697.6,25774,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450117,236812.00
03/08/2016 10:15,2,2.471,ACTIVE,211.93,354.97,59.954,1457450103,"274151322000083","219011344069620",30.24,16.30,0,328.52,379.62,75.6,71.1,0.544,606744.4,606744.4,14659,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450118,236813.00
03/08/2016 10:15,2,2.609,ACTIVE,212.61,351.67,59.981,1457450103,"274151322000076","219011344069620",30.89,17.80,0,328.82,380.22,81.7,76.9,0.318,645674.0,645674.0,14664,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450119,236814.00
03/08/2016 10:15,2,2.629,ACTIVE,214.41,350.47,59.965,1457450103,"201051344000868","219011344069620",30.43,13.00,0,319.21,397.35,81.0,76.3,0.367,325163.8,325163.8,20887,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450120,236815.00
03/08/2016 10:15,2,2.605,ACTIVE,211.70,345.66,59.965,1457450103,"274151322000095","219011344069620",30.73,17.80,0,328.82,379.32,81.0,76.3,0.301,638904.4,638904.4,14548,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450121,236816.00
03/08/2016 10:15,2,2.641,ACTIVE,214.87,352.27,59.965,1457450103,"201051344000988","219011344069620",30.20,14.00,0,319.81,397.05,80.7,76.0,0.376,323375.5,323375.5,21163,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450122,236817.00
03/08/2016 10:15,2,2.611,ACTIVE,213.51,349.86,59.944,1457450103,"201051344001025","219011344069620",30.30,14.00,0,319.51,397.66,80.1,75.4,0.362,336450.2,336450.2,25679,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450123,236818.00
03/08/2016 10:15,2,2.607,ACTIVE,214.87,350.17,60.018,1457450103,"201051344000458","219011344069620",30.51,15.80,0,322.51,397.05,80.6,75.9,0.384,333731.1,333731.1,21070,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450124,236819.00
03/08/2016 10:15,2,2.605,ACTIVE,215.54,353.17,59.970,1457450103,"201051344000853","219011344069620",30.61,15.00,0,322.51,396.45,80.7,76.0,0.371,331363.7,331363.7,20693,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450124,236820.00
03/08/2016 10:15,2,2.557,ACTIVE,213.51,362.19,59.944,1457450103,"201051344000685","219011344069620",30.61,13.70,0,317.40,395.85,79.3,74.6,0.685,338689.2,338689.2,25495,0,0,0,L,1122011218,0,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450125,236821.00
03/08/2016 10:15,2,2.496,ACTIVE,213.29,361.29,59.986,1457450103,"201051344001145","219011344069620",30.91,13.70,0,318.30,395.85,78.2,73.5,0.654,341066.6,341066.6,25353,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450127,236822.00
03/08/2016 10:15,2,2.574,ACTIVE,213.74,362.79,59.970,1457450103,"201051344000651","219011344069620",30.55,14.00,0,318.61,397.66,79.6,74.9,0.650,332886.0,332886.0,25722,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450128,236823.00
03/08/2016 10:15,2,2.443,ACTIVE,211.93,366.10,60.002,1457450103,"274151322000088","219011344069620",29.54,17.00,0,328.82,379.02,73.0,68.6,0.495,588971.1,588971.1,14360,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450129,236824.00
03/08/2016 10:15,2,1.660,ACTIVE,212.83,433.12,59.975,1457450103,"274151322000068","219011344069620",40.45,20.30,0,410.28,485.72,68.4,64.1,0.473,491707.1,491707.1,15383,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450130,236825.00
03/08/2016 10:15,2,2.561,ACTIVE,213.29,360.38,59.981,1457450103,"201051344001135","219011344069620",30.38,14.30,0,318.91,395.85,78.8,74.1,0.654,329470.3,329470.3,25689,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450131,236826.00
03/08/2016 10:15,2,2.631,ACTIVE,213.96,350.17,60.023,1457450103,"201051344000594","219011344069620",30.55,14.00,0,319.81,397.66,81.5,76.8,0.371,335962.6,335962.6,21101,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450132,236827.00
03/08/2016 10:15,2,2.559,ACTIVE,213.51,363.99,59.970,1457450103,"201051344001203","219011344069620",30.55,14.00,0,318.00,398.86,79.3,74.6,0.663,335707.0,335707.0,25672,0,0,0,L,1122011218,0,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450133,236828.00
03/08/2016 10:15,2,2.439,ACTIVE,211.93,349.26,59.970,1457450103,"274151322000054","219011344069620",29.92,17.80,0,328.22,379.92,73.9,69.4,0.513,601767.4,601767.4,14389,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450134,236829.00
03/08/2016 10:15,2,2.604,ACTIVE,214.64,349.56,60.023,1457450103,"201051344000867","219011344069620",30.47,14.30,0,319.21,397.35,80.3,75.6,0.367,324393.1,324393.1,21129,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450135,236830.00
03/08/2016 10:15,2,2.523,ACTIVE,213.51,363.39,59.970,1457450103,"201051344001093","219011344069620",30.61,14.00,0,319.51,396.75,78.2,73.5,0.632,334467.9,334467.9,25549,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450136,236831.00
03/08/2016 10:15,2,2.578,ACTIVE,214.64,351.37,59.991,1457450103,"201051344000900","219011344069620",30.59,14.00,0,320.41,398.26,79.9,75.2,0.367,339529.5,339529.5,20538,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450137,236832.00
03/08/2016 10:15,2,2.586,ACTIVE,215.09,351.37,59.959,1457450103,"201051344000648","219011344069620",30.65,13.30,0,319.51,398.86,80.3,75.6,0.367,332892.5,332892.5,20809,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450138,236833.00
03/08/2016 10:15,2,2.607,ACTIVE,215.09,351.37,59.970,1457450103,"201051344000569","219011344069620",30.28,14.70,0,320.41,397.96,80.0,75.3,0.367,340912.2,340912.2,20481,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450139,236834.00
03/08/2016 10:15,2,2.588,ACTIVE,215.09,351.37,59.933,1457450103,"201051344000983","219011344069620",30.61,15.00,0,321.31,397.96,80.2,75.5,0.376,333368.8,333368.8,20927,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450140,236835.00
03/08/2016 10:15,2,2.592,ACTIVE,215.09,351.07,60.039,1457450103,"201051344001158","219011344069620",30.40,13.70,0,321.01,398.56,79.8,75.1,0.371,329180.5,329180.5,21143,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450141,236836.00
03/08/2016 10:15,2,2.580,ACTIVE,215.32,353.17,59.986,1457450103,"201051344000576","219011344069620",30.53,14.30,0,321.31,397.96,79.8,75.1,0.367,333957.8,333957.8,20599,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450142,236837.00
03/08/2016 10:15,2,2.438,ACTIVE,212.16,360.38,59.944,1457450103,"274151322000087","219011344069620",29.60,21.00,0,329.73,379.62,73.0,68.6,0.473,576791.6,576791.6,14439,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450143,236838.00
03/08/2016 10:15,2,2.488,ACTIVE,213.74,363.09,59.970,1457450103,"201051344000917","219011344069620",30.63,14.70,0,319.21,397.05,77.2,72.6,0.654,335965.1,335965.1,25493,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457450144,236839.00
03/08/2016 10:30,2,3.164,ACTIVE,215.54,353.47,60.002,1457451004,"201051344000645","219011344069620",29.96,18.00,0,324.92,396.75,96.1,90.8,0.429,333806.5,333806.5,20752,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451005,236840.00
03/08/2016 10:30,2,2.982,ACTIVE,212.38,355.58,59.986,1457451004,"274151322000085","219011344069620",29.18,21.00,0,328.82,380.22,88.2,83.2,0.331,604612.7,604612.7,14406,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451006,236841.00
03/08/2016 10:30,2,3.135,ACTIVE,215.32,353.47,59.986,1457451004,"201051344000633","219011344069620",30.24,17.00,0,322.81,397.66,96.0,90.7,0.455,325399.6,325399.6,21162,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451007,236842.00
03/08/2016 10:30,2,3.119,ACTIVE,215.77,353.77,59.996,1457451004,"201051344000469","219011344069620",30.43,16.70,0,320.71,397.66,96.2,90.9,0.460,326194.0,326194.0,21151,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451008,236843.00
03/08/2016 10:30,2,3.092,ACTIVE,213.74,351.07,60.002,1457451004,"201051344000646","219011344069620",29.96,17.50,0,318.61,395.55,93.9,88.7,0.442,331205.6,331205.6,25687,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451008,236844.00
03/08/2016 10:30,2,3.051,ACTIVE,211.93,346.26,59.986,1457451004,"274151322000052","219011344069620",29.78,22.30,0,328.22,379.32,92.0,86.9,0.358,612658.8,612658.8,14623,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451009,236845.00
03/08/2016 10:30,2,3.094,ACTIVE,214.87,353.17,59.970,1457451004,"201051344000585","219011344069620",30.57,18.00,0,319.51,397.66,95.8,90.5,0.451,336447.0,336447.0,25693,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451010,236846.00
03/08/2016 10:30,2,3.053,ACTIVE,213.74,349.86,59.996,1457451004,"201051344001230","219011344069620",30.51,16.70,0,319.51,391.34,94.4,89.2,0.433,335015.8,335015.8,25475,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451011,236847.00
03/08/2016 10:30,2,3.096,ACTIVE,214.87,353.77,60.002,1457451004,"201051344000582","219011344069620",30.18,17.30,0,319.81,398.26,94.7,89.4,0.424,328643.6,328643.6,25668,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451012,236848.00
03/08/2016 10:30,2,3.133,ACTIVE,213.96,351.67,60.002,1457451004,"201051344000955","219011344069620",30.45,18.00,0,318.30,391.34,96.6,91.3,0.455,339486.9,339486.9,25604,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451013,236849.00
03/08/2016 10:30,2,1.932,ACTIVE,212.38,446.05,59.991,1457451004,"274151322000094","219011344069620",42.00,22.30,0,403.97,473.40,81.2,76.5,0.309,491643.6,491643.6,15210,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451014,236850.00
03/08/2016 10:30,2,3.170,ACTIVE,215.54,354.37,59.975,1457451004,"201051344000579","219011344069620",30.57,17.80,0,326.12,397.05,98.2,92.9,0.460,340310.9,340310.9,1189,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451015,236851.00
03/08/2016 10:30,2,3.170,ACTIVE,213.96,351.07,59.991,1457451004,"201051344000890","219011344069620",30.12,18.00,0,320.41,393.15,96.7,91.4,0.446,336803.8,336803.8,25624,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451016,236852.00
03/08/2016 10:30,2,3.158,ACTIVE,214.19,351.97,59.959,1457451004,"201051344000438","219011344069620",30.36,17.50,0,321.01,396.15,97.1,91.8,0.460,338989.6,338989.6,25620,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451017,236853.00
03/08/2016 10:30,2,3.121,ACTIVE,214.19,351.07,59.991,1457451004,"201051344000417","219011344069620",30.24,18.00,0,318.30,395.55,95.6,90.4,0.455,332716.8,332716.8,25775,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451017,236854.00
03/08/2016 10:30,2,3.068,ACTIVE,212.16,352.27,59.991,1457451004,"274151322000083","219011344069620",29.98,21.00,0,329.13,379.62,93.1,88.0,0.362,606762.9,606762.9,14660,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451018,236855.00
03/08/2016 10:30,2,3.248,ACTIVE,212.83,352.27,59.981,1457451004,"274151322000076","219011344069620",30.49,22.30,0,330.03,380.22,100.4,95.0,0.402,645694.1,645694.1,14665,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451019,236856.00
03/08/2016 10:30,2,3.219,ACTIVE,214.64,352.27,59.970,1457451004,"201051344000868","219011344069620",30.12,17.00,0,321.61,396.15,98.2,92.8,0.455,325183.6,325183.6,20888,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451020,236857.00
03/08/2016 10:30,2,3.256,ACTIVE,211.93,345.36,59.986,1457451004,"274151322000095","219011344069620",30.24,22.00,0,328.82,379.62,99.7,94.3,0.380,638924.3,638924.3,14549,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451021,236858.00
03/08/2016 10:30,2,3.234,ACTIVE,215.54,354.07,59.986,1457451004,"201051344000988","219011344069620",29.82,18.30,0,319.81,397.66,97.7,92.4,0.464,323395.2,323395.2,21164,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451022,236859.00
03/08/2016 10:30,2,3.133,ACTIVE,214.41,351.07,60.002,1457451004,"201051344001025","219011344069620",30.55,17.80,0,321.91,394.95,97.0,91.7,0.446,336469.8,336469.8,25680,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451023,236860.00
03/08/2016 10:30,2,3.197,ACTIVE,215.32,352.27,59.959,1457451004,"201051344000458","219011344069620",30.26,19.30,0,324.62,397.05,97.9,92.6,0.473,333750.8,333750.8,21071,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451024,236861.00
03/08/2016 10:30,2,3.197,ACTIVE,216.00,353.77,59.975,1457451004,"201051344000853","219011344069620",30.32,18.30,0,325.82,395.85,98.2,92.9,0.460,331383.5,331383.5,20694,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451025,236862.00
03/08/2016 10:30,2,3.150,ACTIVE,213.96,352.27,59.986,1457451004,"201051344000685","219011344069620",30.26,17.00,0,319.21,397.05,96.5,91.2,0.464,338708.6,338708.6,25496,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451026,236863.00
03/08/2016 10:30,2,3.100,ACTIVE,214.64,352.57,59.986,1457451004,"201051344000917","219011344069620",30.43,18.70,0,320.41,395.25,95.6,90.3,0.442,335983.8,335983.8,25494,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451026,236864.00
03/08/2016 10:30,2,3.102,ACTIVE,213.96,351.37,59.970,1457451004,"201051344001145","219011344069620",30.55,17.50,0,319.51,396.15,96.1,90.8,0.446,341085.8,341085.8,25354,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451027,236865.00
03/08/2016 10:30,2,3.184,ACTIVE,214.64,352.27,59.970,1457451004,"201051344000651","219011344069620",30.12,18.00,0,319.51,397.35,97.1,91.8,0.446,332905.5,332905.5,25723,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451028,236866.00
03/08/2016 10:30,2,3.023,ACTIVE,211.70,355.28,59.970,1457451004,"274151322000088","219011344069620",29.34,21.30,0,329.13,380.52,89.8,84.8,0.345,588989.0,588989.0,14361,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451029,236867.00
03/08/2016 10:30,2,2.115,ACTIVE,213.06,422.00,59.991,1457451004,"274151322000068","219011344069620",39.32,24.50,0,406.97,475.80,83.7,78.9,0.318,491723.8,491723.8,15384,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451030,236868.00
03/08/2016 10:30,2,3.109,ACTIVE,214.19,351.37,59.975,1457451004,"201051344001135","219011344069620",30.32,18.00,0,320.11,395.25,95.5,90.2,0.446,329489.7,329489.7,25690,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451031,236869.00
03/08/2016 10:30,2,3.186,ACTIVE,214.41,352.27,59.986,1457451004,"201051344000594","219011344069620",30.51,17.00,0,320.41,396.15,98.5,93.2,0.446,335982.7,335982.7,21102,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451032,236870.00
03/08/2016 10:30,2,3.158,ACTIVE,214.41,351.97,59.975,1457451004,"201051344001203","219011344069620",29.96,17.50,0,319.21,397.96,95.9,90.7,0.451,335726.5,335726.5,25673,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451034,236871.00
03/08/2016 10:30,2,3.031,ACTIVE,211.93,343.25,59.970,1457451004,"274151322000054","219011344069620",29.20,22.80,0,327.62,380.52,89.7,84.6,0.345,601785.6,601785.6,14390,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451035,236872.00
03/08/2016 10:30,2,3.174,ACTIVE,215.09,351.37,59.986,1457451004,"201051344000867","219011344069620",30.02,18.00,0,320.71,397.05,96.5,91.2,0.438,324412.9,324412.9,21130,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451036,236873.00
03/08/2016 10:30,2,3.084,ACTIVE,214.41,351.97,59.944,1457451004,"201051344001093","219011344069620",30.36,17.50,0,318.30,395.85,94.9,89.6,0.429,334487.3,334487.3,25550,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451037,236874.00
03/08/2016 10:30,2,3.156,ACTIVE,215.09,352.87,60.023,1457451004,"201051344000900","219011344069620",30.22,17.30,0,320.71,397.05,96.6,91.3,0.446,339549.2,339549.2,20539,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451037,236875.00
03/08/2016 10:30,2,3.135,ACTIVE,215.32,353.47,59.986,1457451004,"201051344000648","219011344069620",30.36,17.00,0,321.31,398.26,96.3,91.0,0.451,332912.3,332912.3,20810,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451038,236876.00
03/08/2016 10:30,2,3.152,ACTIVE,215.09,353.17,59.991,1457451004,"201051344000569","219011344069620",30.10,18.70,0,323.11,396.75,96.1,90.8,0.451,340932.0,340932.0,20482,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451039,236877.00
03/08/2016 10:30,2,3.131,ACTIVE,215.09,353.17,59.975,1457451004,"201051344000983","219011344069620",30.43,19.00,0,325.52,397.96,96.6,91.3,0.455,333388.7,333388.7,20928,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451040,236878.00
03/08/2016 10:30,2,3.115,ACTIVE,215.54,353.17,59.975,1457451004,"201051344001158","219011344069620",30.32,17.30,0,319.51,397.96,95.7,90.4,0.446,329200.2,329200.2,21144,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451041,236879.00
03/08/2016 10:30,2,3.143,ACTIVE,215.54,353.17,60.028,1457451004,"201051344000576","219011344069620",30.24,17.80,0,321.91,397.96,96.3,91.1,0.446,333977.5,333977.5,20600,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451042,236880.00
03/08/2016 10:30,2,2.994,ACTIVE,212.16,354.37,59.981,1457451004,"274151322000087","219011344069620",29.30,26.30,0,328.52,380.22,88.8,83.8,0.336,576809.7,576809.7,14440,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451043,236881.00
03/08/2016 10:45,2,3.291,ACTIVE,215.77,354.67,59.986,1457451903,"201051344000645","219011344069620",29.66,21.00,0,321.01,397.05,98.8,93.5,0.455,333827.8,333827.8,20753,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451905,236882.00
03/08/2016 10:45,2,3.107,ACTIVE,212.38,356.18,60.012,1457451903,"274151322000085","219011344069620",28.96,23.80,0,330.33,380.22,91.1,86.0,0.349,604632.2,604632.2,14407,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451906,236883.00
03/08/2016 10:45,2,3.262,ACTIVE,215.54,355.88,59.991,1457451903,"201051344000633","219011344069620",29.86,19.80,0,322.51,397.96,98.6,93.3,0.473,325420.8,325420.8,21163,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451906,236884.00
03/08/2016 10:45,2,3.217,ACTIVE,215.77,354.37,60.002,1457451903,"201051344000469","219011344069620",30.22,19.00,0,318.91,397.66,98.5,93.1,0.464,326215.1,326215.1,21152,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451907,236885.00
03/08/2016 10:45,2,3.162,ACTIVE,213.74,351.67,60.002,1457451903,"201051344000646","219011344069620",30.28,19.80,0,316.50,395.55,97.0,91.7,0.464,331226.3,331226.3,25688,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451908,236886.00
03/08/2016 10:45,2,3.127,ACTIVE,212.16,354.37,59.996,1457451903,"274151322000052","219011344069620",29.94,25.30,0,329.43,379.62,94.8,89.6,0.367,612678.9,612678.9,14624,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451909,236887.00
03/08/2016 10:45,2,3.225,ACTIVE,214.64,352.87,59.986,1457451903,"201051344000585","219011344069620",30.22,19.80,0,322.21,396.45,98.7,93.3,0.460,336468.0,336468.0,25694,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451910,236888.00
03/08/2016 10:45,2,3.146,ACTIVE,213.96,350.47,59.991,1457451903,"201051344001230","219011344069620",30.38,19.00,0,318.00,390.14,96.8,91.5,0.446,335036.3,335036.3,25476,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451911,236889.00
03/08/2016 10:45,2,3.184,ACTIVE,214.87,352.87,60.012,1457451903,"201051344000582","219011344069620",30.08,19.50,0,319.21,397.96,97.1,91.8,0.446,328664.2,328664.2,25669,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451912,236890.00
03/08/2016 10:45,2,3.191,ACTIVE,213.96,351.67,59.996,1457451903,"201051344000955","219011344069620",30.83,20.30,0,320.41,392.55,99.6,94.2,0.473,339508.0,339508.0,25605,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451913,236891.00
03/08/2016 10:45,2,1.965,ACTIVE,212.16,446.05,59.965,1457451903,"274151322000094","219011344069620",42.14,25.30,0,396.75,477.31,84.5,79.7,0.331,491661.6,491661.6,15211,0,0,0,L,1151911521,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451914,236892.00
03/08/2016 10:45,2,3.275,ACTIVE,216.00,355.58,59.981,1457451903,"201051344000579","219011344069620",30.42,20.70,0,322.81,396.75,100.8,95.4,0.473,340332.3,340332.3,1190,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451915,236893.00
03/08/2016 10:45,2,3.189,ACTIVE,213.74,351.07,59.970,1457451903,"201051344000890","219011344069620",30.67,19.80,0,318.61,395.55,99.1,93.7,0.446,336824.8,336824.8,25625,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451916,236894.00
03/08/2016 10:45,2,3.193,ACTIVE,214.41,353.77,60.007,1457451903,"201051344000438","219011344069620",30.75,20.00,0,318.61,397.35,99.4,94.0,0.464,339010.6,339010.6,25621,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451917,236895.00
03/08/2016 10:45,2,3.197,ACTIVE,214.41,352.27,59.970,1457451903,"201051344000417","219011344069620",30.20,19.80,0,317.40,395.25,97.8,92.5,0.460,332737.6,332737.6,25776,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451918,236896.00
03/08/2016 10:45,2,3.158,ACTIVE,212.38,345.96,59.981,1457451903,"274151322000083","219011344069620",29.76,24.30,0,327.02,379.32,95.2,89.9,0.371,606783.0,606783.0,14661,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451919,236897.00
03/08/2016 10:45,2,3.303,ACTIVE,213.06,345.66,59.981,1457451903,"274151322000076","219011344069620",30.65,25.30,0,330.03,380.52,102.5,97.0,0.402,645715.9,645715.9,14666,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451920,236898.00
03/08/2016 10:45,2,3.266,ACTIVE,215.09,353.77,59.981,1457451903,"201051344000868","219011344069620",30.04,18.70,0,320.71,396.15,99.4,94.0,0.451,325204.9,325204.9,20889,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451921,236899.00
03/08/2016 10:45,2,3.307,ACTIVE,212.16,345.06,59.981,1457451903,"274151322000095","219011344069620",30.24,24.50,0,329.43,379.62,101.2,95.8,0.393,638945.9,638945.9,14550,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451921,236900.00
03/08/2016 10:45,2,3.232,ACTIVE,215.77,355.58,60.012,1457451903,"201051344000988","219011344069620",30.10,20.00,0,321.61,397.96,98.6,93.3,0.468,323416.4,323416.4,21165,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451922,236901.00
03/08/2016 10:45,2,3.223,ACTIVE,214.41,351.97,60.002,1457451903,"201051344001025","219011344069620",30.12,20.00,0,320.41,395.25,98.3,92.9,0.451,336490.9,336490.9,25681,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451923,236902.00
03/08/2016 10:45,2,3.215,ACTIVE,215.77,353.77,59.975,1457451903,"201051344000458","219011344069620",30.26,22.00,0,320.71,397.35,98.5,93.2,0.468,333772.0,333772.0,21072,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451924,236903.00
03/08/2016 10:45,2,3.236,ACTIVE,216.00,354.67,59.975,1457451903,"201051344000853","219011344069620",30.06,21.30,0,326.12,395.85,98.6,93.2,0.460,331404.7,331404.7,20695,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451925,236904.00
03/08/2016 10:45,2,3.189,ACTIVE,213.96,351.67,59.986,1457451903,"201051344000685","219011344069620",30.22,19.30,0,318.91,395.25,97.6,92.3,0.473,338729.5,338729.5,25497,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451926,236905.00
03/08/2016 10:45,2,3.109,ACTIVE,214.64,352.57,59.981,1457451903,"201051344000917","219011344069620",30.57,20.30,0,318.91,397.35,96.3,91.0,0.446,336004.3,336004.3,25495,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451927,236906.00
03/08/2016 10:45,2,3.135,ACTIVE,214.19,352.27,59.986,1457451903,"201051344001145","219011344069620",30.57,19.00,0,319.51,395.25,97.0,91.7,0.455,341106.5,341106.5,25355,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451928,236907.00
03/08/2016 10:45,2,3.221,ACTIVE,214.64,352.57,59.981,1457451903,"201051344000651","219011344069620",30.10,19.50,0,321.31,397.05,98.2,92.9,0.451,332926.5,332926.5,25724,0,0,0,L,1122011218,0,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451929,236908.00
03/08/2016 10:45,2,3.066,ACTIVE,212.16,355.28,59.991,1457451903,"274151322000088","219011344069620",29.18,23.80,0,328.82,379.92,90.6,85.6,0.336,589008.2,589008.2,14362,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451930,236909.00
03/08/2016 10:45,2,1.965,ACTIVE,213.06,454.16,59.975,1457451903,"274151322000068","219011344069620",42.08,27.50,0,403.97,474.00,84.3,79.5,0.318,491741.9,491741.9,15385,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451930,236910.00
03/08/2016 10:45,2,3.197,ACTIVE,214.19,351.97,59.986,1457451903,"201051344001135","219011344069620",30.36,20.30,0,317.70,395.55,98.3,93.0,0.455,329510.5,329510.5,25691,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451931,236911.00
03/08/2016 10:45,2,3.316,ACTIVE,214.41,353.77,59.986,1457451903,"201051344000594","219011344069620",30.16,19.50,0,318.91,394.65,101.2,95.8,0.464,336004.2,336004.2,21103,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451933,236912.00
03/08/2016 10:45,2,3.229,ACTIVE,214.64,351.97,59.986,1457451903,"201051344001203","219011344069620",30.30,20.30,0,317.70,397.66,99.1,93.7,0.464,335747.6,335747.6,25674,0,0,0,L,1122011218,0,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451934,236913.00
03/08/2016 10:45,2,3.143,ACTIVE,212.16,345.66,59.986,1457451903,"274151322000054","219011344069620",29.08,26.00,0,328.82,380.82,92.5,87.4,0.354,601805.1,601805.1,14391,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451935,236914.00
03/08/2016 10:45,2,3.297,ACTIVE,215.32,353.47,59.970,1457451903,"201051344000867","219011344069620",29.96,21.00,0,319.51,394.95,100.0,94.6,0.455,324434.1,324434.1,21131,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451936,236915.00
03/08/2016 10:45,2,3.195,ACTIVE,214.64,352.57,59.981,1457451903,"201051344001093","219011344069620",30.42,19.30,0,320.41,397.05,98.5,93.1,0.446,334508.0,334508.0,25551,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451937,236916.00
03/08/2016 10:45,2,3.283,ACTIVE,215.32,353.17,59.965,1457451903,"201051344000900","219011344069620",30.08,19.50,0,321.61,397.96,100.0,94.6,0.473,339570.4,339570.4,20540,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451938,236917.00
03/08/2016 10:45,2,3.254,ACTIVE,215.54,354.37,60.007,1457451903,"201051344000648","219011344069620",30.34,19.50,0,319.21,398.26,100.0,94.6,0.468,332933.5,332933.5,20811,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451939,236918.00
03/08/2016 10:45,2,3.279,ACTIVE,215.54,354.37,59.975,1457451903,"201051344000569","219011344069620",29.94,21.00,0,318.91,397.66,99.4,94.0,0.460,340953.1,340953.1,20483,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451940,236919.00
03/08/2016 10:45,2,3.279,ACTIVE,215.77,355.28,59.970,1457451903,"201051344000983","219011344069620",30.16,21.80,0,321.61,398.26,100.2,94.8,0.486,333409.9,333409.9,20929,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451941,236920.00
03/08/2016 10:45,2,3.275,ACTIVE,215.77,354.37,59.965,1457451903,"201051344001158","219011344069620",30.08,19.80,0,321.01,397.35,99.9,94.5,0.468,329221.3,329221.3,21145,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451942,236921.00
03/08/2016 10:45,2,3.279,ACTIVE,216.22,356.48,60.012,1457451903,"201051344000576","219011344069620",30.06,21.00,0,321.01,397.05,99.9,94.5,0.468,333998.6,333998.6,20601,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451943,236922.00
03/08/2016 10:45,2,3.141,ACTIVE,212.38,356.78,59.959,1457451903,"274151322000087","219011344069620",29.14,28.00,0,328.82,379.92,92.7,87.5,0.354,576829.1,576829.1,14441,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457451944,236923.00
03/08/2016 11:00,2,2.607,ACTIVE,214.41,361.29,59.996,1457452804,"201051344000645","219011344069620",30.40,19.50,0,323.11,394.95,80.3,75.6,0.367,333842.5,333842.5,20754,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452805,236924.00
03/08/2016 11:00,2,2.416,ACTIVE,212.16,362.19,59.981,1457452804,"274151322000085","219011344069620",29.38,22.30,0,329.13,377.52,71.9,67.4,0.495,604645.4,604645.4,14408,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452806,236925.00
03/08/2016 11:00,2,2.604,ACTIVE,214.41,353.17,60.034,1457452804,"201051344000633","219011344069620",30.63,18.00,0,326.72,396.45,80.8,76.0,0.384,325435.5,325435.5,21164,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452807,236926.00
03/08/2016 11:00,2,2.613,ACTIVE,214.64,351.37,59.996,1457452804,"201051344000469","219011344069620",30.71,17.30,0,318.61,396.75,81.3,76.6,0.384,326229.7,326229.7,21153,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452808,236927.00
03/08/2016 11:00,2,2.561,ACTIVE,213.06,362.19,60.028,1457452804,"201051344000646","219011344069620",30.49,18.30,0,317.70,393.45,79.1,74.5,0.681,331240.6,331240.6,25689,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452809,236928.00
03/08/2016 11:00,2,2.494,ACTIVE,212.38,356.78,59.986,1457452804,"274151322000052","219011344069620",30.47,23.00,0,329.73,378.12,77.0,72.4,0.521,612692.7,612692.7,14625,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452809,236929.00
03/08/2016 11:00,2,2.518,ACTIVE,213.96,350.77,59.996,1457452804,"201051344000585","219011344069620",30.99,19.50,0,320.41,395.55,79.0,74.3,0.362,336482.6,336482.6,25695,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452810,236930.00
03/08/2016 11:00,2,2.463,ACTIVE,213.29,359.78,60.012,1457452804,"201051344001230","219011344069620",30.89,17.80,0,319.21,390.74,77.0,72.4,0.641,335050.5,335050.5,25477,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452811,236931.00
03/08/2016 11:00,2,2.521,ACTIVE,214.19,361.89,60.002,1457452804,"201051344000582","219011344069620",30.16,18.30,0,318.61,397.35,77.0,72.4,0.636,328678.4,328678.4,25670,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452812,236932.00
03/08/2016 11:00,2,2.520,ACTIVE,213.51,349.26,59.996,1457452804,"201051344000955","219011344069620",30.87,18.70,0,315.00,392.55,78.8,74.1,0.371,339522.6,339522.6,25606,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452813,236933.00
03/08/2016 11:00,2,1.674,ACTIVE,212.16,438.23,59.996,1457452804,"274151322000094","219011344069620",40.16,24.30,0,401.26,474.30,68.2,63.9,0.482,491673.7,491673.7,15212,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452814,236934.00
03/08/2016 11:00,2,2.512,ACTIVE,214.64,351.07,60.018,1457452804,"201051344000579","219011344069620",30.87,18.70,0,323.11,395.55,78.6,73.9,0.367,340347.1,340347.1,1191,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452815,236935.00
03/08/2016 11:00,2,2.502,ACTIVE,213.06,349.26,60.012,1457452804,"201051344000890","219011344069620",30.81,18.70,0,319.51,394.05,78.1,73.5,0.349,336839.4,336839.4,25626,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452816,236936.00
03/08/2016 11:00,2,2.498,ACTIVE,213.51,362.79,60.002,1457452804,"201051344000438","219011344069620",30.97,18.30,0,319.81,395.85,78.4,73.8,0.663,339025.1,339025.1,25622,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452817,236937.00
03/08/2016 11:00,2,2.527,ACTIVE,213.51,360.99,59.986,1457452804,"201051344000417","219011344069620",30.67,18.70,0,318.30,393.15,78.5,73.9,0.667,332751.9,332751.9,25777,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452818,236938.00
03/08/2016 11:00,2,2.523,ACTIVE,212.16,352.87,59.996,1457452804,"274151322000083","219011344069620",30.06,22.30,0,329.73,378.72,76.8,72.2,0.544,606796.6,606796.6,14662,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452818,236939.00
03/08/2016 11:00,2,2.689,ACTIVE,212.61,346.86,60.018,1457452804,"274151322000076","219011344069620",30.69,22.80,0,330.03,380.22,83.5,78.7,0.331,645730.6,645730.6,14667,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452819,236940.00
03/08/2016 11:00,2,2.678,ACTIVE,214.41,351.07,59.991,1457452804,"201051344000868","219011344069620",30.59,17.50,0,320.71,397.96,82.9,78.1,0.376,325219.5,325219.5,20890,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452820,236941.00
03/08/2016 11:00,2,2.721,ACTIVE,212.16,344.76,59.991,1457452804,"274151322000095","219011344069620",30.43,22.80,0,329.43,379.32,83.9,79.1,0.314,638960.4,638960.4,14551,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452821,236942.00
03/08/2016 11:00,2,2.699,ACTIVE,214.87,353.17,59.986,1457452804,"201051344000988","219011344069620",30.49,18.70,0,321.01,396.75,83.4,78.5,0.384,323430.9,323430.9,21166,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452822,236943.00
03/08/2016 11:00,2,2.678,ACTIVE,213.96,348.96,59.986,1457452804,"201051344001025","219011344069620",30.63,18.70,0,321.61,395.25,83.2,78.3,0.380,336505.3,336505.3,25682,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452823,236944.00
03/08/2016 11:00,2,2.719,ACTIVE,214.87,351.97,60.007,1457452804,"201051344000458","219011344069620",30.79,19.50,0,322.21,396.45,84.8,80.0,0.407,333786.5,333786.5,21073,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452824,236945.00
03/08/2016 11:00,2,2.762,ACTIVE,215.54,353.47,59.944,1457452804,"201051344000853","219011344069620",30.75,18.70,0,326.12,395.25,86.0,81.1,0.398,331419.2,331419.2,20696,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452825,236946.00
03/08/2016 11:00,2,2.701,ACTIVE,213.74,348.96,59.981,1457452804,"201051344000685","219011344069620",30.69,18.00,0,318.00,394.05,84.0,79.2,0.407,338743.7,338743.7,25498,0,0,0,L,1122011218,0,123.36,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452826,236947.00
03/08/2016 11:00,2,2.734,ACTIVE,214.19,349.56,60.007,1457452804,"201051344000917","219011344069620",30.61,19.30,0,320.71,395.55,84.8,79.9,0.398,336018.5,336018.5,25496,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452827,236948.00
03/08/2016 11:00,2,2.758,ACTIVE,213.74,348.66,59.981,1457452804,"201051344001145","219011344069620",30.65,18.30,0,319.81,394.95,85.6,80.7,0.393,341120.7,341120.7,25356,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452828,236949.00
03/08/2016 11:00,2,2.773,ACTIVE,214.41,349.56,59.944,1457452804,"201051344000651","219011344069620",30.67,19.30,0,321.01,397.05,86.2,81.2,0.398,332940.8,332940.8,25725,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452829,236950.00
03/08/2016 11:00,2,2.668,ACTIVE,211.93,351.67,60.002,1457452804,"274151322000088","219011344069620",29.48,22.30,0,330.93,380.22,79.6,74.9,0.530,589021.1,589021.1,14363,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452829,236951.00
03/08/2016 11:00,2,1.854,ACTIVE,213.06,440.34,59.986,1457452804,"274151322000068","219011344069620",40.08,25.00,0,395.55,481.21,76.1,71.5,0.526,491754.0,491754.0,15386,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452830,236952.00
03/08/2016 11:00,2,2.787,ACTIVE,213.96,348.96,60.002,1457452804,"201051344001135","219011344069620",31.05,19.00,0,321.61,393.15,87.7,82.7,0.402,329524.8,329524.8,25692,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452831,236953.00
03/08/2016 11:00,2,2.934,ACTIVE,214.41,351.07,60.012,1457452804,"201051344000594","219011344069620",30.77,17.80,0,321.61,395.55,91.4,86.3,0.420,336018.9,336018.9,21104,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452832,236954.00
