ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 11:00,2,2.916,ACTIVE,214.19,350.77,59.991,1457452804,"201051344001203","219011344069620",30.47,19.50,0,320.41,395.55,90.0,84.9,0.420,335761.9,335761.9,25675,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452833,236955.00
03/08/2016 11:00,2,2.801,ACTIVE,212.16,346.86,59.981,1457452804,"274151322000054","219011344069620",29.64,23.80,0,327.92,380.22,84.0,79.2,0.323,601818.2,601818.2,14392,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452834,236956.00
03/08/2016 11:00,2,2.961,ACTIVE,214.87,351.67,60.002,1457452804,"201051344000867","219011344069620",30.63,19.00,0,322.21,396.45,91.9,86.8,0.420,324448.7,324448.7,21132,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452835,236957.00
03/08/2016 11:00,2,2.912,ACTIVE,214.41,351.07,60.007,1457452804,"201051344001093","219011344069620",30.87,19.30,0,320.41,396.15,91.1,86.0,0.407,334522.3,334522.3,25552,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452836,236958.00
03/08/2016 11:00,2,2.936,ACTIVE,215.09,353.47,60.012,1457452804,"201051344000900","219011344069620",30.97,18.00,0,322.21,398.86,92.1,87.0,0.424,339584.8,339584.8,20541,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452837,236959.00
03/08/2016 11:00,2,2.947,ACTIVE,215.09,353.17,60.007,1457452804,"201051344000648","219011344069620",30.87,16.70,0,320.71,397.05,92.2,87.0,0.429,332948.0,332948.0,20812,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452838,236960.00
03/08/2016 11:00,2,2.955,ACTIVE,215.32,354.07,60.007,1457452804,"201051344000569","219011344069620",30.89,19.50,0,320.71,397.35,92.5,87.4,0.429,340967.5,340967.5,20484,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452839,236961.00
03/08/2016 11:00,2,2.961,ACTIVE,215.54,353.17,60.007,1457452804,"201051344000983","219011344069620",31.09,19.30,0,321.91,397.35,93.3,88.1,0.438,333424.5,333424.5,20930,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452840,236962.00
03/08/2016 11:00,2,2.967,ACTIVE,215.32,352.57,59.970,1457452804,"201051344001158","219011344069620",30.79,18.00,0,320.41,397.05,92.5,87.4,0.433,329235.7,329235.7,21146,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452841,236963.00
03/08/2016 11:00,2,3.021,ACTIVE,215.77,355.28,60.023,1457452804,"201051344000576","219011344069620",30.61,18.00,0,321.61,397.05,93.7,88.5,0.433,334013.0,334013.0,20602,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452842,236964.00
03/08/2016 11:00,2,2.863,ACTIVE,212.38,354.97,59.996,1457452804,"274151322000087","219011344069620",29.70,25.80,0,328.82,380.22,86.1,81.2,0.323,576842.1,576842.1,14442,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457452843,236965.00
03/08/2016 11:15,2,2.230,ACTIVE,214.41,359.78,59.965,1457453703,"201051344000645","219011344069620",30.22,19.50,0,322.81,395.55,68.3,64.0,0.548,333862.2,333862.2,20755,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453704,236966.00
03/08/2016 11:15,2,2.105,ACTIVE,211.93,357.68,59.991,1457453703,"274151322000085","219011344069620",29.00,22.80,0,329.13,381.12,61.9,57.8,0.424,604663.3,604663.3,14409,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453705,236967.00
03/08/2016 11:15,2,2.227,ACTIVE,214.19,359.78,59.970,1457453703,"201051344000633","219011344069620",30.20,18.70,0,324.32,397.66,68.1,63.8,0.592,325455.1,325455.1,21165,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453706,236968.00
03/08/2016 11:15,2,2.229,ACTIVE,214.64,358.88,60.049,1457453703,"201051344000469","219011344069620",30.06,17.80,0,319.51,397.96,67.9,63.6,0.588,326249.3,326249.3,21154,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453707,236969.00
03/08/2016 11:15,2,2.152,ACTIVE,212.83,357.08,59.975,1457453703,"201051344000646","219011344069620",30.26,18.30,0,317.10,395.55,66.0,61.7,0.561,331259.7,331259.7,25690,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453708,236970.00
03/08/2016 11:15,2,2.105,ACTIVE,211.25,355.28,59.917,1457453703,"274151322000052","219011344069620",29.80,24.00,0,329.13,380.52,63.6,59.5,0.455,612711.1,612711.1,14626,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453709,236971.00
03/08/2016 11:15,2,2.203,ACTIVE,213.29,357.68,59.901,1457453703,"201051344000585","219011344069620",30.26,19.00,0,320.41,397.35,67.5,63.2,0.557,336502.1,336502.1,25696,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453710,236972.00
03/08/2016 11:15,2,2.139,ACTIVE,212.61,356.18,59.975,1457453703,"201051344001230","219011344069620",30.51,17.30,0,315.90,391.34,66.1,61.9,0.544,335069.6,335069.6,25478,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453711,236973.00
03/08/2016 11:15,2,2.148,ACTIVE,213.51,357.98,59.981,1457453703,"201051344000582","219011344069620",30.28,19.00,0,318.00,398.26,65.9,61.7,0.535,328697.4,328697.4,25671,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453712,236974.00
03/08/2016 11:15,2,2.172,ACTIVE,212.61,357.08,59.933,1457453703,"201051344000955","219011344069620",30.43,19.00,0,318.00,393.75,67.0,62.7,0.557,339541.9,339541.9,25607,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453713,236975.00
03/08/2016 11:15,2,1.422,ACTIVE,212.16,424.11,59.970,1457453703,"274151322000094","219011344069620",39.54,24.00,0,399.76,485.12,57.3,53.4,0.393,491690.1,491690.1,15213,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453714,236976.00
03/08/2016 11:15,2,2.211,ACTIVE,213.96,358.58,60.018,1457453703,"201051344000579","219011344069620",30.59,18.30,0,322.51,396.75,68.5,64.2,0.548,340366.8,340366.8,1192,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453715,236977.00
03/08/2016 11:15,2,2.217,ACTIVE,212.61,356.48,59.922,1457453703,"201051344000890","219011344069620",30.00,17.80,0,319.21,394.95,67.3,63.1,0.544,336858.8,336858.8,25627,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453716,236978.00
03/08/2016 11:15,2,2.150,ACTIVE,213.06,357.68,59.970,1457453703,"201051344000438","219011344069620",30.65,18.00,0,318.30,397.35,66.8,62.5,0.552,339044.4,339044.4,25623,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453717,236979.00
03/08/2016 11:15,2,2.162,ACTIVE,212.83,357.08,59.970,1457453703,"201051344000417","219011344069620",30.16,18.70,0,317.70,395.55,66.1,61.9,0.561,332771.0,332771.0,25778,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453718,236980.00
03/08/2016 11:15,2,2.070,ACTIVE,211.48,346.56,59.944,1457453703,"274151322000083","219011344069620",30.12,22.80,0,328.52,379.92,63.1,59.0,0.446,606815.0,606815.0,14663,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453719,236981.00
03/08/2016 11:15,2,2.180,ACTIVE,212.38,351.97,59.959,1457453703,"274151322000076","219011344069620",30.63,25.00,0,330.03,379.62,67.7,63.4,0.491,645750.3,645750.3,14668,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453720,236982.00
03/08/2016 11:15,2,2.230,ACTIVE,213.51,358.28,59.965,1457453703,"201051344000868","219011344069620",29.88,17.80,0,321.01,395.85,67.5,63.3,0.548,325239.1,325239.1,20891,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453720,236983.00
03/08/2016 11:15,2,2.201,ACTIVE,211.70,354.37,60.012,1457453703,"274151322000095","219011344069620",30.24,24.00,0,328.22,379.02,67.3,63.1,0.451,638980.1,638980.1,14552,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453721,236984.00
03/08/2016 11:15,2,2.199,ACTIVE,214.19,363.09,59.970,1457453703,"201051344000988","219011344069620",30.08,19.00,0,320.11,398.86,67.0,62.7,0.579,323450.4,323450.4,21167,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453722,236985.00
03/08/2016 11:15,2,2.172,ACTIVE,213.06,356.78,59.981,1457453703,"201051344001025","219011344069620",30.32,19.30,0,318.91,397.05,66.7,62.4,0.539,336524.7,336524.7,25683,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453723,236986.00
03/08/2016 11:15,2,2.215,ACTIVE,213.96,357.68,60.039,1457453703,"201051344000458","219011344069620",29.98,19.80,0,319.81,398.86,67.3,63.0,0.575,333806.1,333806.1,21074,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453724,236987.00
03/08/2016 11:15,2,2.201,ACTIVE,214.87,358.88,60.002,1457453703,"201051344000853","219011344069620",30.18,19.00,0,320.11,395.55,67.2,63.0,0.566,331438.8,331438.8,20697,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453725,236988.00
03/08/2016 11:15,2,2.160,ACTIVE,213.29,357.98,59.986,1457453703,"201051344000685","219011344069620",30.04,17.30,0,316.20,395.25,65.8,61.6,0.579,338762.9,338762.9,25499,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453726,236989.00
03/08/2016 11:15,2,2.152,ACTIVE,213.29,358.28,59.944,1457453703,"201051344000917","219011344069620",30.04,20.00,0,319.51,396.15,65.5,61.3,0.548,336037.5,336037.5,25497,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453727,236990.00
03/08/2016 11:15,2,2.125,ACTIVE,213.06,358.88,59.965,1457453703,"201051344001145","219011344069620",30.67,18.00,0,319.51,397.05,66.0,61.8,0.548,341139.9,341139.9,25357,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453728,236991.00
03/08/2016 11:15,2,2.148,ACTIVE,213.74,358.88,59.933,1457453703,"201051344000651","219011344069620",30.22,19.50,0,320.41,397.35,65.8,61.6,0.544,332959.9,332959.9,25726,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453729,236992.00
03/08/2016 11:15,2,2.033,ACTIVE,211.03,352.87,59.981,1457453703,"274151322000088","219011344069620",28.92,23.00,0,329.73,380.22,59.5,55.5,0.411,589038.6,589038.6,14364,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453729,236993.00
03/08/2016 11:15,2,1.385,ACTIVE,212.61,438.53,59.981,1457453703,"274151322000068","219011344069620",40.08,25.30,0,399.76,488.13,56.1,52.2,0.376,491770.4,491770.4,15387,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453730,236994.00
03/08/2016 11:15,2,2.152,ACTIVE,213.06,356.78,60.034,1457453703,"201051344001135","219011344069620",30.18,19.50,0,318.30,395.85,65.8,61.6,0.548,329544.0,329544.0,25693,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453731,236995.00
03/08/2016 11:15,2,2.209,ACTIVE,213.29,359.48,59.965,1457453703,"201051344000594","219011344069620",30.38,18.00,0,318.91,396.15,68.0,63.7,0.557,336038.7,336038.7,21105,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453732,236996.00
03/08/2016 11:15,2,2.152,ACTIVE,213.51,357.68,60.018,1457453703,"201051344001203","219011344069620",30.40,18.70,0,319.21,398.56,66.3,62.0,0.548,335781.2,335781.2,25676,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453733,236997.00
03/08/2016 11:15,2,2.037,ACTIVE,211.93,354.07,59.965,1457453703,"274151322000054","219011344069620",29.26,24.30,0,327.92,381.12,60.5,56.5,0.424,601836.0,601836.0,14393,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453734,236998.00
03/08/2016 11:15,2,2.164,ACTIVE,213.96,357.68,59.912,1457453703,"201051344000867","219011344069620",30.49,19.80,0,320.41,394.95,66.8,62.6,0.544,324468.2,324468.2,21133,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453735,236999.00
03/08/2016 11:15,2,2.164,ACTIVE,213.29,357.98,59.949,1457453703,"201051344001093","219011344069620",30.06,18.70,0,319.21,396.75,65.9,61.7,0.530,334541.5,334541.5,25553,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453736,237000.00
03/08/2016 11:15,2,2.170,ACTIVE,213.74,359.48,59.959,1457453703,"201051344000900","219011344069620",30.18,18.00,0,319.81,399.16,66.4,62.2,0.548,339604.3,339604.3,20542,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453737,237001.00
03/08/2016 11:15,2,2.158,ACTIVE,214.19,358.58,59.917,1457453703,"201051344000648","219011344069620",30.42,17.30,0,319.21,399.46,66.5,62.2,0.552,332967.4,332967.4,20813,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453738,237002.00
03/08/2016 11:15,2,2.182,ACTIVE,214.19,358.88,59.891,1457453703,"201051344000569","219011344069620",30.00,19.00,0,320.41,398.26,66.4,62.1,0.548,340987.0,340987.0,20485,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453739,237003.00
03/08/2016 11:15,2,2.160,ACTIVE,213.96,360.08,59.944,1457453703,"201051344000983","219011344069620",30.55,19.50,0,322.21,395.85,66.8,62.6,0.561,333444.0,333444.0,20931,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453740,237004.00
03/08/2016 11:15,2,2.180,ACTIVE,214.19,358.28,59.922,1457453703,"201051344001158","219011344069620",29.88,18.00,0,321.31,398.86,66.0,61.7,0.552,329254.9,329254.9,21147,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453741,237005.00
03/08/2016 11:15,2,2.158,ACTIVE,214.64,360.69,59.965,1457453703,"201051344000576","219011344069620",30.24,18.00,0,321.01,398.56,66.1,61.9,0.561,334032.3,334032.3,20603,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453742,237006.00
03/08/2016 11:15,2,2.053,ACTIVE,211.70,348.36,59.959,1457453703,"274151322000087","219011344069620",28.78,26.30,0,329.13,380.52,59.9,55.8,0.407,576859.7,576859.7,14443,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457453743,237007.00
03/08/2016 11:30,2,1.367,ACTIVE,213.51,350.77,59.965,1457454604,"201051344000645","219011344069620",30.12,17.30,0,336.94,391.94,41.8,38.4,0.331,333874.7,333874.7,20756,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454605,237008.00
03/08/2016 11:30,2,1.254,ACTIVE,211.25,349.86,59.965,1457454604,"274151322000085","219011344069620",29.16,22.00,0,334.84,370.90,37.0,33.8,0.252,604674.4,604674.4,14410,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454606,237009.00
03/08/2016 11:30,2,1.375,ACTIVE,213.51,352.27,59.991,1457454604,"201051344000633","219011344069620",30.12,17.00,0,335.44,391.94,42.0,38.6,0.340,325467.7,325467.7,21166,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454607,237010.00
03/08/2016 11:30,2,1.355,ACTIVE,213.06,350.77,59.928,1457454604,"201051344000469","219011344069620",30.42,16.00,0,336.64,391.94,41.8,38.4,0.345,326261.8,326261.8,21155,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454608,237011.00
03/08/2016 11:30,2,1.334,ACTIVE,212.16,349.86,59.959,1457454604,"201051344000646","219011344069620",30.00,17.50,0,334.54,385.03,40.6,37.2,0.336,331271.8,331271.8,25691,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454609,237012.00
03/08/2016 11:30,2,1.301,ACTIVE,210.80,343.85,59.965,1457454604,"274151322000052","219011344069620",29.18,22.80,0,334.24,371.81,38.4,35.1,0.252,612722.6,612722.6,14627,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454610,237013.00
03/08/2016 11:30,2,1.381,ACTIVE,212.83,350.17,59.954,1457454604,"201051344000585","219011344069620",30.00,17.80,0,335.74,386.53,42.0,38.6,0.331,336514.5,336514.5,25697,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454611,237014.00
03/08/2016 11:30,2,1.334,ACTIVE,211.93,348.06,59.959,1457454604,"201051344001230","219011344069620",30.28,15.80,0,333.33,382.93,40.9,37.6,0.323,335081.8,335081.8,25479,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454611,237015.00
03/08/2016 11:30,2,1.342,ACTIVE,212.83,350.17,59.959,1457454604,"201051344000582","219011344069620",29.84,18.00,0,335.74,386.23,40.6,37.3,0.327,328709.5,328709.5,25672,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454612,237016.00
03/08/2016 11:30,2,1.357,ACTIVE,212.16,348.96,59.975,1457454604,"201051344000955","219011344069620",30.10,17.80,0,335.14,384.43,41.4,38.1,0.336,339554.2,339554.2,25608,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454613,237017.00
03/08/2016 11:30,2,0.848,ACTIVE,211.25,418.70,59.965,1457454604,"274151322000094","219011344069620",39.36,23.30,0,401.56,456.57,33.8,30.7,0.230,491700.2,491700.2,15214,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454614,237018.00
03/08/2016 11:30,2,1.383,ACTIVE,213.29,351.07,59.970,1457454604,"201051344000579","219011344069620",30.38,17.00,0,336.94,390.74,42.6,39.2,0.349,340379.5,340379.5,1193,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454615,237019.00
03/08/2016 11:30,2,1.352,ACTIVE,212.38,348.36,59.965,1457454604,"201051344000890","219011344069620",30.65,16.30,0,334.54,384.73,42.0,38.6,0.327,336871.2,336871.2,25628,0,0,0,L,1122011218,0,122.23,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454616,237020.00
03/08/2016 11:30,2,1.352,ACTIVE,212.61,349.56,59.938,1457454604,"201051344000438","219011344069620",30.14,16.70,0,336.64,387.14,41.3,37.9,0.340,339056.7,339056.7,25624,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454617,237021.00
03/08/2016 11:30,2,1.348,ACTIVE,212.38,349.26,60.002,1457454604,"201051344000417","219011344069620",30.26,17.30,0,335.74,383.53,41.3,37.9,0.331,332783.1,332783.1,25779,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454618,237022.00
03/08/2016 11:30,2,1.271,ACTIVE,210.80,347.76,59.949,1457454604,"274151322000083","219011344069620",29.70,21.30,0,334.24,371.51,38.2,35.0,0.270,606826.5,606826.5,14664,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454619,237023.00
03/08/2016 11:30,2,1.314,ACTIVE,211.48,344.76,59.965,1457454604,"274151322000076","219011344069620",30.67,22.80,0,335.14,374.21,40.9,37.5,0.283,645762.6,645762.6,14669,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454620,237024.00
03/08/2016 11:30,2,1.375,ACTIVE,212.83,350.17,59.996,1457454604,"201051344000868","219011344069620",30.16,16.00,0,336.34,385.93,42.0,38.6,0.336,325251.5,325251.5,20892,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454620,237025.00
03/08/2016 11:30,2,1.328,ACTIVE,210.80,342.05,59.975,1457454604,"274151322000095","219011344069620",30.26,21.30,0,333.93,373.31,40.7,37.3,0.274,638992.3,638992.3,14553,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454621,237026.00
03/08/2016 11:30,2,1.363,ACTIVE,213.06,352.87,59.981,1457454604,"201051344000988","219011344069620",30.02,17.30,0,334.54,390.74,41.5,38.1,0.336,323462.7,323462.7,21168,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454622,237027.00
03/08/2016 11:30,2,1.357,ACTIVE,212.38,348.66,59.901,1457454604,"201051344001025","219011344069620",30.08,18.30,0,336.04,385.93,41.4,38.0,0.323,336537.0,336537.0,25684,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454623,237028.00
03/08/2016 11:30,2,1.355,ACTIVE,212.83,350.17,59.970,1457454604,"201051344000458","219011344069620",30.47,18.30,0,337.24,391.04,41.8,38.5,0.349,333818.4,333818.4,21075,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454624,237029.00
03/08/2016 11:30,2,1.355,ACTIVE,213.74,351.67,59.970,1457454604,"201051344000853","219011344069620",30.40,17.30,0,336.64,390.14,41.8,38.4,0.340,331451.2,331451.2,20698,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454625,237030.00
03/08/2016 11:30,2,1.338,ACTIVE,212.83,350.17,59.970,1457454604,"201051344000685","219011344069620",30.00,15.80,0,334.84,385.93,40.7,37.3,0.340,338774.9,338774.9,25500,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454627,237031.00
03/08/2016 11:30,2,1.332,ACTIVE,212.83,350.47,59.965,1457454604,"201051344000917","219011344069620",30.32,19.00,0,335.14,385.03,41.0,37.6,0.331,336049.6,336049.6,25498,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454628,237032.00
03/08/2016 11:30,2,1.342,ACTIVE,212.61,349.86,60.018,1457454604,"201051344001145","219011344069620",30.30,16.70,0,336.64,384.73,41.2,37.9,0.331,341152.1,341152.1,25358,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454629,237033.00
03/08/2016 11:30,2,1.326,ACTIVE,212.83,350.47,59.928,1457454604,"201051344000651","219011344069620",30.20,18.30,0,336.04,386.23,40.6,37.2,0.331,332972.0,332972.0,25727,0,0,0,L,1122011218,0,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454630,237034.00
03/08/2016 11:30,2,1.217,ACTIVE,210.80,344.45,59.912,1457454604,"274151322000088","219011344069620",29.00,22.00,0,333.33,369.70,35.7,32.6,0.230,589049.3,589049.3,14365,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454630,237035.00
03/08/2016 11:30,2,0.844,ACTIVE,211.70,425.61,59.970,1457454604,"274151322000068","219011344069620",39.84,24.80,0,398.56,455.06,33.7,30.6,0.217,491780.5,491780.5,15388,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454631,237036.00
03/08/2016 11:30,2,1.348,ACTIVE,212.16,348.66,59.970,1457454604,"201051344001135","219011344069620",30.12,18.70,0,335.14,383.53,41.1,37.7,0.323,329556.1,329556.1,25694,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454632,237037.00
03/08/2016 11:30,2,1.361,ACTIVE,212.38,349.86,59.975,1457454604,"201051344000594","219011344069620",30.63,16.70,0,335.44,386.83,42.3,38.9,0.340,336051.2,336051.2,21106,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454633,237038.00
03/08/2016 11:30,2,1.344,ACTIVE,212.83,349.26,59.981,1457454604,"201051344001203","219011344069620",30.28,17.50,0,335.74,385.93,41.2,37.9,0.331,335793.4,335793.4,25677,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454634,237039.00
03/08/2016 11:30,2,1.240,ACTIVE,211.03,345.66,59.965,1457454604,"274151322000054","219011344069620",29.24,23.30,0,333.93,370.60,36.7,33.5,0.252,601847.0,601847.0,14394,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454635,237040.00
03/08/2016 11:30,2,1.365,ACTIVE,212.83,349.56,59.981,1457454604,"201051344000867","219011344069620",30.28,17.80,0,336.34,386.23,41.9,38.5,0.331,324480.5,324480.5,21134,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454636,237041.00
03/08/2016 11:30,2,1.377,ACTIVE,212.61,350.47,59.991,1457454604,"201051344001093","219011344069620",29.68,17.50,0,336.04,385.03,41.4,38.0,0.327,334553.8,334553.8,25554,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454637,237042.00
03/08/2016 11:30,2,1.324,ACTIVE,212.83,351.07,59.965,1457454604,"201051344000900","219011344069620",30.40,16.30,0,336.04,388.64,40.8,37.5,0.327,339616.4,339616.4,20543,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454638,237043.00
03/08/2016 11:30,2,1.361,ACTIVE,213.06,350.47,59.975,1457454604,"201051344000648","219011344069620",30.12,15.80,0,337.54,391.94,41.6,38.2,0.336,332979.7,332979.7,20814,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454639,237044.00
03/08/2016 11:30,2,1.373,ACTIVE,213.06,350.77,59.949,1457454604,"201051344000569","219011344069620",29.94,17.50,0,337.24,389.54,41.6,38.3,0.336,340999.2,340999.2,20486,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454640,237045.00
03/08/2016 11:30,2,1.359,ACTIVE,213.06,350.47,59.975,1457454604,"201051344000983","219011344069620",30.26,17.80,0,336.64,388.64,41.6,38.3,0.336,333456.3,333456.3,20932,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454641,237046.00
03/08/2016 11:30,2,1.346,ACTIVE,213.06,351.07,59.959,1457454604,"201051344001158","219011344069620",30.04,17.00,0,337.24,390.44,41.0,37.6,0.336,329267.1,329267.1,21148,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454642,237047.00
03/08/2016 11:30,2,1.350,ACTIVE,213.51,352.27,59.965,1457454604,"201051344000576","219011344069620",30.02,16.00,0,336.04,390.74,41.1,37.7,0.318,334044.4,334044.4,20604,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454643,237048.00
03/08/2016 11:30,2,1.244,ACTIVE,211.48,349.56,59.996,1457454604,"274151322000087","219011344069620",28.92,25.00,0,334.54,370.00,36.5,33.3,0.243,576870.5,576870.5,14444,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457454644,237049.00
03/08/2016 11:45,2,1.705,ACTIVE,213.74,354.67,59.912,1457455503,"201051344000645","219011344069620",30.59,15.80,0,328.52,376.01,52.9,49.1,0.424,333883.6,333883.6,20757,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455504,237050.00
03/08/2016 11:45,2,1.578,ACTIVE,211.03,353.17,59.954,1457455503,"274151322000085","219011344069620",29.44,21.00,0,323.11,363.09,47.1,43.5,0.327,604682.2,604682.2,14411,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455505,237051.00
03/08/2016 11:45,2,1.695,ACTIVE,213.51,355.58,59.933,1457455503,"201051344000633","219011344069620",30.83,15.50,0,325.82,379.02,53.0,49.2,0.442,325476.6,325476.6,21167,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455506,237052.00
03/08/2016 11:45,2,1.711,ACTIVE,213.51,354.67,59.970,1457455503,"201051344000469","219011344069620",30.55,15.00,0,325.52,375.71,53.0,49.2,0.433,326270.7,326270.7,21156,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455507,237053.00
03/08/2016 11:45,2,1.654,ACTIVE,212.16,352.87,59.917,1457455503,"201051344000646","219011344069620",30.47,16.70,0,324.62,373.31,51.1,47.4,0.429,331280.4,331280.4,25692,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455508,237054.00
03/08/2016 11:45,2,1.604,ACTIVE,211.25,347.16,59.954,1457455503,"274151322000052","219011344069620",29.82,21.50,0,321.91,363.39,48.4,44.8,0.340,612730.8,612730.8,14628,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455509,237055.00
03/08/2016 11:45,2,1.717,ACTIVE,212.83,354.07,59.991,1457455503,"201051344000585","219011344069620",30.26,16.70,0,324.02,374.81,52.7,48.9,0.420,336523.4,336523.4,25698,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455510,237056.00
03/08/2016 11:45,2,1.672,ACTIVE,212.38,351.37,59.949,1457455503,"201051344001230","219011344069620",30.53,15.50,0,323.41,372.71,51.7,48.0,0.424,335090.5,335090.5,25480,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455511,237057.00
03/08/2016 11:45,2,1.652,ACTIVE,213.06,353.47,59.954,1457455503,"201051344000582","219011344069620",30.57,17.30,0,324.32,374.81,51.1,47.4,0.407,328718.1,328718.1,25673,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455511,237058.00
03/08/2016 11:45,2,1.670,ACTIVE,212.16,352.27,59.944,1457455503,"201051344000955","219011344069620",30.65,17.00,0,327.92,372.71,51.9,48.2,0.429,339563.0,339563.0,25609,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455512,237059.00
03/08/2016 11:45,2,1.055,ACTIVE,211.48,433.12,59.954,1457455503,"274151322000094","219011344069620",40.12,22.80,0,330.63,460.78,42.8,39.4,0.296,491707.2,491707.2,15215,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455513,237060.00
03/08/2016 11:45,2,1.725,ACTIVE,213.29,355.28,59.959,1457455503,"201051344000579","219011344069620",30.65,15.80,0,327.62,375.71,53.5,49.8,0.442,340388.6,340388.6,1194,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455514,237061.00
03/08/2016 11:45,2,1.715,ACTIVE,212.38,352.27,59.975,1457455503,"201051344000890","219011344069620",30.30,15.80,0,324.62,373.61,52.7,48.9,0.411,336880.2,336880.2,25629,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455515,237062.00
03/08/2016 11:45,2,1.668,ACTIVE,212.61,352.87,59.959,1457455503,"201051344000438","219011344069620",30.71,15.80,0,326.12,374.51,51.9,48.2,0.424,339065.5,339065.5,25625,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455516,237063.00
03/08/2016 11:45,2,1.686,ACTIVE,212.61,352.27,59.965,1457455503,"201051344000417","219011344069620",30.24,16.30,0,325.82,373.61,51.6,47.8,0.424,332792.0,332792.0,25780,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455517,237064.00
03/08/2016 11:45,2,1.590,ACTIVE,211.03,348.06,59.965,1457455503,"274151322000083","219011344069620",29.96,19.80,0,321.61,363.39,48.2,44.6,0.340,606834.5,606834.5,14665,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455518,237065.00
03/08/2016 11:45,2,1.662,ACTIVE,211.93,353.47,59.965,1457455503,"274151322000076","219011344069620",30.65,21.50,0,326.42,365.49,51.5,47.8,0.367,645771.3,645771.3,14670,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455519,237066.00
03/08/2016 11:45,2,1.729,ACTIVE,212.83,353.77,59.965,1457455503,"201051344000868","219011344069620",30.16,15.00,0,325.22,375.11,52.9,49.1,0.429,325260.5,325260.5,20893,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455520,237067.00
03/08/2016 11:45,2,1.656,ACTIVE,211.25,348.36,59.991,1457455503,"274151322000095","219011344069620",30.59,19.80,0,324.32,364.89,51.4,47.6,0.354,639001.0,639001.0,14554,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455521,237068.00
03/08/2016 11:45,2,1.691,ACTIVE,213.29,354.97,59.965,1457455503,"201051344000988","219011344069620",30.53,16.00,0,325.52,376.92,52.4,48.6,0.438,323471.6,323471.6,21169,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455521,237069.00
03/08/2016 11:45,2,1.680,ACTIVE,212.61,352.57,59.965,1457455503,"201051344001025","219011344069620",30.57,17.00,0,325.52,374.51,52.0,48.3,0.420,336545.8,336545.8,25685,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455522,237070.00
03/08/2016 11:45,2,1.693,ACTIVE,213.29,354.07,59.970,1457455503,"201051344000458","219011344069620",30.57,16.70,0,327.62,376.01,52.5,48.7,0.446,333827.4,333827.4,21076,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455523,237071.00
03/08/2016 11:45,2,1.699,ACTIVE,213.96,355.58,60.018,1457455503,"201051344000853","219011344069620",30.57,15.80,0,326.42,379.62,52.7,48.9,0.438,331460.1,331460.1,20699,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455524,237072.00
03/08/2016 11:45,2,1.637,ACTIVE,212.61,353.17,59.965,1457455503,"201051344000685","219011344069620",30.83,15.30,0,325.52,373.91,51.1,47.4,0.442,338783.6,338783.6,25501,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455525,237073.00
03/08/2016 11:45,2,1.656,ACTIVE,212.83,353.17,59.922,1457455503,"201051344000917","219011344069620",30.65,18.00,0,324.92,374.51,51.5,47.7,0.420,336058.3,336058.3,25499,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455526,237074.00
03/08/2016 11:45,2,1.678,ACTIVE,212.38,352.57,59.975,1457455503,"201051344001145","219011344069620",30.38,15.80,0,327.32,374.81,51.7,48.0,0.420,341160.9,341160.9,25359,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455527,237075.00
03/08/2016 11:45,2,1.645,ACTIVE,212.83,353.47,59.965,1457455503,"201051344000651","219011344069620",30.67,17.00,0,325.22,374.21,51.1,47.4,0.420,332980.7,332980.7,25728,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455528,237076.00
03/08/2016 11:45,2,1.525,ACTIVE,211.03,344.76,59.933,1457455503,"274151322000088","219011344069620",29.34,21.00,0,322.81,362.49,45.3,41.8,0.309,589056.9,589056.9,14366,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455529,237077.00
03/08/2016 11:45,2,1.061,ACTIVE,212.16,426.21,59.991,1457455503,"274151322000068","219011344069620",39.84,23.80,0,331.53,456.57,42.5,39.1,0.287,491787.7,491787.7,15389,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455530,237078.00
03/08/2016 11:45,2,1.650,ACTIVE,212.38,351.97,59.954,1457455503,"201051344001135","219011344069620",30.51,17.50,0,324.92,373.31,51.0,47.3,0.415,329564.9,329564.9,25695,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455530,237079.00
03/08/2016 11:45,2,1.713,ACTIVE,212.61,353.77,59.933,1457455503,"201051344000594","219011344069620",30.57,15.50,0,327.02,374.81,53.0,49.2,0.429,336060.3,336060.3,21107,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455531,237080.00
03/08/2016 11:45,2,1.689,ACTIVE,212.83,352.87,60.039,1457455503,"201051344001203","219011344069620",30.10,16.70,0,324.92,375.41,51.6,47.9,0.424,335802.2,335802.2,25678,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455532,237081.00
03/08/2016 11:45,2,1.541,ACTIVE,211.48,348.06,59.959,1457455503,"274151322000054","219011344069620",29.56,22.00,0,322.51,363.09,46.1,42.6,0.314,601854.8,601854.8,14395,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455533,237082.00
03/08/2016 11:45,2,1.695,ACTIVE,213.29,353.47,59.922,1457455503,"201051344000867","219011344069620",30.47,16.30,0,325.22,374.81,52.3,48.6,0.424,324489.5,324489.5,21135,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455534,237083.00
03/08/2016 11:45,2,1.686,ACTIVE,212.83,353.47,59.981,1457455503,"201051344001093","219011344069620",30.40,16.70,0,325.52,374.21,51.9,48.2,0.411,334562.7,334562.7,25555,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455535,237084.00
03/08/2016 11:45,2,1.674,ACTIVE,213.06,355.58,59.965,1457455503,"201051344000900","219011344069620",30.24,15.30,0,327.02,375.71,51.3,47.6,0.424,339625.2,339625.2,20544,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455536,237085.00
03/08/2016 11:45,2,1.684,ACTIVE,213.06,354.37,59.970,1457455503,"201051344000648","219011344069620",30.43,14.30,0,325.22,376.01,51.9,48.2,0.424,332988.7,332988.7,20815,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455537,237086.00
03/08/2016 11:45,2,1.684,ACTIVE,213.51,354.37,59.975,1457455503,"201051344000569","219011344069620",30.47,16.00,0,327.02,376.31,52.0,48.2,0.433,341008.2,341008.2,20487,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455538,237087.00
03/08/2016 11:45,2,1.684,ACTIVE,213.29,353.47,59.981,1457455503,"201051344000983","219011344069620",30.53,16.00,0,327.92,375.71,52.1,48.3,0.438,333465.3,333465.3,20933,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455539,237088.00
03/08/2016 11:45,2,1.652,ACTIVE,213.29,354.37,59.975,1457455503,"201051344001158","219011344069620",30.63,15.50,0,325.82,375.71,51.3,47.6,0.433,329275.9,329275.9,21149,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455540,237089.00
03/08/2016 11:45,2,1.664,ACTIVE,213.51,354.97,59.954,1457455503,"201051344000576","219011344069620",30.53,15.00,0,325.52,378.42,51.5,47.8,0.420,334053.3,334053.3,20605,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455541,237090.00
03/08/2016 11:45,2,1.539,ACTIVE,211.48,345.96,59.965,1457455503,"274151322000087","219011344069620",29.36,23.50,0,322.81,362.79,45.7,42.2,0.309,576878.4,576878.4,14445,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457455541,237091.00
03/08/2016 12:00,2,1.672,ACTIVE,214.64,355.58,59.981,1457456404,"201051344000645","219011344069620",30.18,16.30,0,338.14,384.43,51.1,47.4,0.398,333895.4,333895.4,20758,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456405,237092.00
03/08/2016 12:00,2,1.545,ACTIVE,212.16,349.86,59.975,1457456404,"274151322000085","219011344069620",29.34,21.30,0,335.74,366.70,45.9,42.3,0.314,604692.7,604692.7,14412,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456406,237093.00
03/08/2016 12:00,2,1.680,ACTIVE,214.41,356.48,59.986,1457456404,"201051344000633","219011344069620",30.30,15.80,0,335.74,385.93,51.6,47.8,0.420,325488.5,325488.5,21168,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456407,237094.00
03/08/2016 12:00,2,1.666,ACTIVE,214.19,355.58,59.959,1457456404,"201051344000469","219011344069620",30.32,15.50,0,335.74,383.83,51.2,47.5,0.429,326282.5,326282.5,21157,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456408,237095.00
03/08/2016 12:00,2,1.629,ACTIVE,212.83,353.47,60.039,1457456404,"201051344000646","219011344069620",30.16,16.70,0,333.63,382.93,49.8,46.1,0.415,331291.8,331291.8,25693,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456409,237096.00
03/08/2016 12:00,2,1.576,ACTIVE,212.38,357.08,59.981,1457456404,"274151322000052","219011344069620",29.84,21.80,0,334.84,367.30,47.6,44.0,0.318,612741.6,612741.6,14629,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456410,237097.00
