ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 12:00,2,1.680,ACTIVE,213.29,353.17,60.007,1457456404,"201051344000585","219011344069620",30.14,17.30,0,334.54,383.53,51.3,47.6,0.415,336535.3,336535.3,25699,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456411,237098.00
03/08/2016 12:00,2,1.633,ACTIVE,213.06,351.67,59.975,1457456404,"201051344001230","219011344069620",30.36,15.80,0,333.33,379.92,50.3,46.6,0.411,335102.0,335102.0,25481,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456412,237099.00
03/08/2016 12:00,2,1.646,ACTIVE,213.74,354.37,59.986,1457456404,"201051344000582","219011344069620",29.88,17.00,0,335.14,383.53,49.8,46.2,0.407,328729.6,328729.6,25674,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456412,237100.00
03/08/2016 12:00,2,1.631,ACTIVE,212.83,352.57,59.981,1457456404,"201051344000955","219011344069620",30.73,17.00,0,333.63,380.82,50.8,47.1,0.420,339574.7,339574.7,25610,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456413,237101.00
03/08/2016 12:00,2,1.064,ACTIVE,212.38,414.49,59.970,1457456404,"274151322000094","219011344069620",38.61,22.80,0,336.34,463.18,41.6,38.2,0.283,491716.7,491716.7,15216,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456414,237102.00
03/08/2016 12:00,2,1.693,ACTIVE,214.41,355.58,59.954,1457456404,"201051344000579","219011344069620",30.49,16.00,0,336.34,385.63,52.3,48.6,0.438,340400.6,340400.6,1195,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456415,237103.00
03/08/2016 12:00,2,1.662,ACTIVE,212.83,353.17,59.981,1457456404,"201051344000890","219011344069620",30.49,16.00,0,334.54,382.03,51.4,47.7,0.402,336892.0,336892.0,25630,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456416,237104.00
03/08/2016 12:00,2,1.637,ACTIVE,213.29,354.07,59.965,1457456404,"201051344000438","219011344069620",30.65,16.00,0,335.14,382.03,50.8,47.1,0.420,339077.1,339077.1,25626,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456417,237105.00
03/08/2016 12:00,2,1.662,ACTIVE,212.83,353.47,59.965,1457456404,"201051344000417","219011344069620",29.92,16.70,0,334.54,381.42,50.4,46.7,0.420,332803.5,332803.5,25781,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456418,237106.00
03/08/2016 12:00,2,1.559,ACTIVE,212.16,348.66,59.970,1457456404,"274151322000083","219011344069620",30.06,19.80,0,333.93,367.00,47.4,43.8,0.336,606845.4,606845.4,14666,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456419,237107.00
03/08/2016 12:00,2,1.648,ACTIVE,212.83,353.47,59.922,1457456404,"274151322000076","219011344069620",30.28,21.50,0,336.34,369.70,50.5,46.9,0.367,645782.9,645782.9,14671,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456420,237108.00
03/08/2016 12:00,2,1.697,ACTIVE,213.74,354.67,59.970,1457456404,"201051344000868","219011344069620",29.92,15.30,0,336.34,382.33,51.5,47.8,0.411,325272.4,325272.4,20894,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456421,237109.00
03/08/2016 12:00,2,1.643,ACTIVE,212.16,346.56,59.954,1457456404,"274151322000095","219011344069620",30.28,20.00,0,334.54,368.80,50.4,46.7,0.340,639012.5,639012.5,14555,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456422,237110.00
03/08/2016 12:00,2,1.695,ACTIVE,213.96,356.18,59.975,1457456404,"201051344000988","219011344069620",29.58,16.30,0,335.44,386.53,50.8,47.1,0.415,323483.3,323483.3,21170,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456423,237111.00
03/08/2016 12:00,2,1.660,ACTIVE,212.83,352.57,59.986,1457456404,"201051344001025","219011344069620",30.18,17.00,0,334.84,381.42,50.8,47.1,0.407,336557.5,336557.5,25686,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456424,237112.00
03/08/2016 12:00,2,1.650,ACTIVE,214.19,354.97,59.986,1457456404,"201051344000458","219011344069620",30.65,17.30,0,336.34,383.83,51.3,47.6,0.438,333839.2,333839.2,21077,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456425,237113.00
03/08/2016 12:00,2,1.672,ACTIVE,214.87,357.68,59.970,1457456404,"201051344000853","219011344069620",30.18,16.30,0,337.84,384.73,51.2,47.5,0.429,331472.0,331472.0,20700,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456426,237114.00
03/08/2016 12:00,2,1.633,ACTIVE,212.83,354.07,59.954,1457456404,"201051344000685","219011344069620",30.36,15.80,0,333.93,382.33,50.2,46.6,0.433,338795.1,338795.1,25502,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456427,237115.00
03/08/2016 12:00,2,1.627,ACTIVE,213.06,354.07,59.959,1457456404,"201051344000917","219011344069620",30.49,17.80,0,334.24,382.03,50.3,46.7,0.415,336069.9,336069.9,25500,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456427,237116.00
03/08/2016 12:00,2,1.658,ACTIVE,212.83,353.17,59.954,1457456404,"201051344001145","219011344069620",30.08,15.80,0,335.44,382.63,50.5,46.8,0.415,341172.5,341172.5,25360,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456428,237117.00
03/08/2016 12:00,2,1.641,ACTIVE,213.29,354.37,59.912,1457456404,"201051344000651","219011344069620",30.20,17.80,0,335.44,380.82,50.1,46.5,0.407,332992.2,332992.2,25729,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456429,237118.00
03/08/2016 12:00,2,1.521,ACTIVE,211.93,345.36,59.949,1457456404,"274151322000088","219011344069620",29.00,21.30,0,334.84,365.80,44.7,41.2,0.301,589067.1,589067.1,14367,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456430,237119.00
03/08/2016 12:00,2,0.992,ACTIVE,212.83,435.83,59.938,1457456404,"274151322000068","219011344069620",41.15,23.80,0,337.24,463.48,40.4,37.1,0.261,491797.2,491797.2,15390,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456431,237120.00
03/08/2016 12:00,2,1.643,ACTIVE,212.61,352.27,59.949,1457456404,"201051344001135","219011344069620",30.20,17.80,0,334.84,381.73,50.3,46.6,0.411,329576.5,329576.5,25696,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456432,237121.00
03/08/2016 12:00,2,1.689,ACTIVE,213.51,354.37,59.944,1457456404,"201051344000594","219011344069620",30.51,15.50,0,334.84,380.52,52.2,48.5,0.420,336072.4,336072.4,21108,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456433,237122.00
03/08/2016 12:00,2,1.672,ACTIVE,213.06,352.87,59.949,1457456404,"201051344001203","219011344069620",29.90,17.00,0,335.14,379.92,50.7,47.0,0.420,335813.9,335813.9,25679,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456434,237123.00
03/08/2016 12:00,2,1.547,ACTIVE,211.93,350.17,59.970,1457456404,"274151322000054","219011344069620",29.22,22.00,0,334.54,366.70,45.7,42.2,0.314,601865.2,601865.2,14396,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456435,237124.00
03/08/2016 12:00,2,1.676,ACTIVE,213.96,354.07,59.959,1457456404,"201051344000867","219011344069620",30.28,16.70,0,334.84,380.22,51.4,47.7,0.415,324501.4,324501.4,21136,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456436,237125.00
03/08/2016 12:00,2,1.645,ACTIVE,213.06,354.07,59.949,1457456404,"201051344001093","219011344069620",30.65,16.70,0,334.84,381.73,51.1,47.4,0.393,334574.5,334574.5,25556,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456437,237126.00
03/08/2016 12:00,2,1.654,ACTIVE,213.96,355.28,59.954,1457456404,"201051344000900","219011344069620",30.14,15.50,0,335.74,384.43,50.5,46.8,0.411,339636.8,339636.8,20545,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456438,237127.00
03/08/2016 12:00,2,1.662,ACTIVE,214.19,354.67,59.901,1457456404,"201051344000648","219011344069620",30.32,15.00,0,337.24,384.13,51.1,47.4,0.411,333000.5,333000.5,20816,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456439,237128.00
03/08/2016 12:00,2,1.666,ACTIVE,214.19,354.97,59.986,1457456404,"201051344000569","219011344069620",30.34,16.30,0,336.94,385.03,51.2,47.5,0.420,341020.0,341020.0,20488,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456440,237129.00
03/08/2016 12:00,2,1.670,ACTIVE,213.96,354.67,59.954,1457456404,"201051344000983","219011344069620",30.34,17.00,0,335.74,383.23,51.3,47.6,0.433,333477.2,333477.2,20934,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456441,237130.00
03/08/2016 12:00,2,1.656,ACTIVE,214.19,354.97,60.012,1457456404,"201051344001158","219011344069620",30.24,16.00,0,335.44,385.03,50.8,47.1,0.420,329287.6,329287.6,21150,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456442,237131.00
03/08/2016 12:00,2,1.652,ACTIVE,214.41,355.88,59.896,1457456404,"201051344000576","219011344069620",30.28,15.50,0,336.64,385.33,50.7,47.0,0.407,334065.1,334065.1,20606,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456442,237132.00
03/08/2016 12:00,2,1.543,ACTIVE,212.38,348.06,59.954,1457456404,"274151322000087","219011344069620",29.22,23.30,0,334.84,366.10,45.7,42.2,0.305,576888.8,576888.8,14446,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457456443,237133.00
03/08/2016 12:15,2,0.938,ACTIVE,214.41,348.96,59.986,1457457304,"201051344000645","219011344069620",29.98,17.00,0,337.54,383.23,28.5,25.6,0.212,333906.2,333906.2,20759,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457305,237134.00
03/08/2016 12:15,2,0.848,ACTIVE,212.83,346.86,59.975,1457457304,"274151322000085","219011344069620",29.08,21.00,0,335.44,365.80,25.0,22.2,0.164,604702.3,604702.3,14413,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457306,237135.00
03/08/2016 12:15,2,0.963,ACTIVE,214.64,350.77,59.996,1457457304,"201051344000633","219011344069620",29.62,16.00,0,337.84,383.83,28.9,26.0,0.221,325499.4,325499.4,21169,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457307,237136.00
03/08/2016 12:15,2,0.939,ACTIVE,214.41,348.36,59.981,1457457304,"201051344000469","219011344069620",30.12,15.50,0,337.84,381.73,28.7,25.7,0.221,326293.4,326293.4,21158,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457308,237137.00
03/08/2016 12:15,2,0.934,ACTIVE,213.29,348.06,59.986,1457457304,"201051344000646","219011344069620",29.44,16.70,0,334.54,377.22,27.9,25.0,0.217,331302.4,331302.4,25694,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457309,237138.00
03/08/2016 12:15,2,0.887,ACTIVE,212.38,342.95,59.981,1457457304,"274151322000052","219011344069620",29.02,21.50,0,335.14,366.40,26.1,23.3,0.177,612751.6,612751.6,14630,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457310,237139.00
03/08/2016 12:15,2,0.959,ACTIVE,213.74,348.06,59.991,1457457304,"201051344000585","219011344069620",29.70,17.30,0,335.74,379.62,28.9,26.0,0.208,336546.1,336546.1,25700,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457310,237140.00
03/08/2016 12:15,2,0.922,ACTIVE,213.29,346.26,59.981,1457457304,"201051344001230","219011344069620",29.42,15.50,0,333.93,376.31,27.5,24.6,0.212,335112.6,335112.6,25482,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457311,237141.00
03/08/2016 12:15,2,0.928,ACTIVE,214.19,347.76,59.991,1457457304,"201051344000582","219011344069620",29.38,17.00,0,335.74,381.12,27.6,24.7,0.212,328740.1,328740.1,25675,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457312,237142.00
03/08/2016 12:15,2,0.936,ACTIVE,213.06,346.26,59.991,1457457304,"201051344000955","219011344069620",30.06,17.30,0,334.24,376.31,28.5,25.6,0.217,339585.4,339585.4,25611,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457313,237143.00
03/08/2016 12:15,2,0.557,ACTIVE,212.61,418.70,59.986,1457457304,"274151322000094","219011344069620",39.14,22.80,0,334.54,451.46,22.0,19.3,0.141,491725.3,491725.3,15217,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457314,237144.00
03/08/2016 12:15,2,0.951,ACTIVE,214.19,348.36,60.002,1457457304,"201051344000579","219011344069620",30.45,15.80,0,337.24,382.93,29.4,26.5,0.212,340411.7,340411.7,1196,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457315,237145.00
03/08/2016 12:15,2,0.949,ACTIVE,213.29,345.96,59.996,1457457304,"201051344000890","219011344069620",29.78,16.30,0,334.54,377.22,28.6,25.7,0.208,336902.9,336902.9,25631,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457316,237146.00
03/08/2016 12:15,2,0.928,ACTIVE,213.51,346.86,59.975,1457457304,"201051344000438","219011344069620",29.86,16.70,0,336.34,379.02,28.1,25.2,0.208,339087.8,339087.8,25627,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457317,237147.00
03/08/2016 12:15,2,0.945,ACTIVE,213.74,347.46,59.986,1457457304,"201051344000417","219011344069620",29.42,16.70,0,334.84,376.92,28.2,25.3,0.212,332814.2,332814.2,25782,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457318,237148.00
03/08/2016 12:15,2,0.854,ACTIVE,212.83,345.66,59.949,1457457304,"274151322000083","219011344069620",29.28,19.80,0,335.74,366.10,25.3,22.5,0.172,606855.2,606855.2,14667,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457319,237149.00
03/08/2016 12:15,2,0.893,ACTIVE,213.06,342.95,60.002,1457457304,"274151322000076","219011344069620",29.84,21.30,0,336.64,368.50,27.0,24.1,0.186,645793.4,645793.4,14672,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457320,237150.00
03/08/2016 12:15,2,0.941,ACTIVE,213.96,348.06,59.991,1457457304,"201051344000868","219011344069620",29.58,15.50,0,335.74,378.12,28.2,25.3,0.212,325283.3,325283.3,20895,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457321,237151.00
03/08/2016 12:15,2,0.896,ACTIVE,212.61,341.75,59.986,1457457304,"274151322000095","219011344069620",29.38,20.00,0,335.14,367.60,26.7,23.8,0.164,639023.0,639023.0,14556,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457321,237152.00
03/08/2016 12:15,2,0.916,ACTIVE,214.19,349.26,59.991,1457457304,"201051344000988","219011344069620",29.62,16.70,0,337.24,384.13,27.5,24.6,0.217,323494.0,323494.0,21171,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457322,237153.00
03/08/2016 12:15,2,0.936,ACTIVE,213.29,345.96,59.991,1457457304,"201051344001025","219011344069620",29.22,17.30,0,336.34,377.82,27.7,24.8,0.203,336568.2,336568.2,25687,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457323,237154.00
03/08/2016 12:15,2,0.934,ACTIVE,213.96,347.46,59.991,1457457304,"201051344000458","219011344069620",29.66,17.80,0,337.24,380.52,28.1,25.2,0.225,333850.0,333850.0,21078,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457324,237155.00
03/08/2016 12:15,2,0.928,ACTIVE,214.87,349.26,59.986,1457457304,"201051344000853","219011344069620",29.38,17.00,0,336.64,382.93,27.6,24.7,0.208,331482.7,331482.7,20701,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457325,237156.00
03/08/2016 12:15,2,0.877,ACTIVE,213.74,347.46,59.975,1457457304,"201051344000685","219011344069620",30.24,16.00,0,335.14,377.22,26.9,24.0,0.217,338805.6,338805.6,25503,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457326,237157.00
03/08/2016 12:15,2,0.885,ACTIVE,213.74,346.86,59.991,1457457304,"201051344000917","219011344069620",30.06,17.50,0,336.04,380.82,26.9,24.1,0.203,336080.5,336080.5,25501,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457327,237158.00
03/08/2016 12:15,2,0.895,ACTIVE,213.51,346.56,59.986,1457457304,"201051344001145","219011344069620",29.90,15.80,0,335.44,378.12,27.1,24.3,0.208,341183.1,341183.1,25361,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457328,237159.00
03/08/2016 12:15,2,0.900,ACTIVE,213.74,346.56,59.970,1457457304,"201051344000651","219011344069620",29.44,17.80,0,337.84,380.52,26.9,24.0,0.203,333002.7,333002.7,25730,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457329,237160.00
03/08/2016 12:15,2,0.803,ACTIVE,212.16,341.45,59.981,1457457304,"274151322000088","219011344069620",28.37,21.30,0,335.14,365.19,23.1,20.3,0.141,589076.3,589076.3,14368,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457330,237161.00
03/08/2016 12:15,2,0.572,ACTIVE,213.29,405.47,59.981,1457457304,"274151322000068","219011344069620",38.05,24.00,0,334.84,458.37,22.1,19.4,0.133,491805.8,491805.8,15391,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457330,237162.00
03/08/2016 12:15,2,0.908,ACTIVE,213.06,345.06,60.007,1457457304,"201051344001135","219011344069620",29.68,17.80,0,335.74,376.92,27.3,24.4,0.199,329587.0,329587.0,25697,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457331,237163.00
03/08/2016 12:15,2,0.930,ACTIVE,213.74,347.76,59.959,1457457304,"201051344000594","219011344069620",29.80,15.50,0,336.04,378.42,28.1,25.2,0.208,336083.3,336083.3,21109,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457332,237164.00
03/08/2016 12:15,2,0.885,ACTIVE,213.51,346.56,59.981,1457457304,"201051344001203","219011344069620",30.14,17.00,0,336.34,379.62,27.1,24.2,0.203,335824.5,335824.5,25680,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457333,237165.00
03/08/2016 12:15,2,0.824,ACTIVE,212.16,346.26,59.970,1457457304,"274151322000054","219011344069620",28.35,22.00,0,335.14,365.49,23.6,20.9,0.150,601874.6,601874.6,14397,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457334,237166.00
03/08/2016 12:15,2,0.926,ACTIVE,214.41,347.16,59.991,1457457304,"201051344000867","219011344069620",29.48,16.70,0,336.34,378.12,27.7,24.8,0.203,324512.2,324512.2,21137,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457335,237167.00
03/08/2016 12:15,2,0.912,ACTIVE,213.74,346.56,60.007,1457457304,"201051344001093","219011344069620",29.72,16.30,0,336.04,381.12,27.5,24.6,0.199,334585.2,334585.2,25557,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457336,237168.00
03/08/2016 12:15,2,0.859,ACTIVE,213.96,348.06,59.991,1457457304,"201051344000900","219011344069620",30.10,15.80,0,336.64,381.12,26.2,23.4,0.199,339647.3,339647.3,20546,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457338,237169.00
03/08/2016 12:15,2,0.910,ACTIVE,214.41,347.46,60.007,1457457304,"201051344000648","219011344069620",29.58,15.30,0,338.44,382.63,27.3,24.4,0.208,333011.2,333011.2,20817,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457339,237170.00
03/08/2016 12:15,2,0.914,ACTIVE,214.19,348.36,59.991,1457457304,"201051344000569","219011344069620",29.38,16.70,0,337.24,381.73,27.2,24.4,0.203,341030.7,341030.7,20489,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457340,237171.00
03/08/2016 12:15,2,0.904,ACTIVE,214.19,348.06,59.986,1457457304,"201051344000983","219011344069620",29.82,17.50,0,336.64,380.22,27.4,24.5,0.212,333487.9,333487.9,20935,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457341,237172.00
03/08/2016 12:15,2,0.889,ACTIVE,214.19,347.76,60.007,1457457304,"201051344001158","219011344069620",29.42,16.30,0,336.94,381.73,26.6,23.7,0.203,329298.2,329298.2,21151,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457342,237173.00
03/08/2016 12:15,2,0.879,ACTIVE,214.64,348.96,59.991,1457457304,"201051344000576","219011344069620",29.82,16.00,0,337.54,382.93,26.6,23.7,0.199,334075.6,334075.6,20607,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457343,237174.00
03/08/2016 12:15,2,0.809,ACTIVE,212.61,344.45,59.975,1457457304,"274151322000087","219011344069620",28.37,23.00,0,335.14,365.19,23.2,20.5,0.150,576898.1,576898.1,14447,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457457344,237175.00
03/08/2016 12:30,2,0.977,ACTIVE,213.74,347.46,59.975,1457458205,"201051344000645","219011344069620",29.56,16.70,0,338.14,374.21,29.2,26.3,0.221,333914.1,333914.1,20760,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458206,237176.00
03/08/2016 12:30,2,0.885,ACTIVE,212.16,344.15,59.970,1457458205,"274151322000085","219011344069620",28.71,20.30,0,336.34,360.69,25.7,22.8,0.177,604709.3,604709.3,14414,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458207,237177.00
03/08/2016 12:30,2,0.979,ACTIVE,213.74,349.26,59.981,1457458205,"201051344000633","219011344069620",29.88,15.80,0,336.94,374.21,29.7,26.7,0.234,325507.4,325507.4,21170,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458208,237178.00
03/08/2016 12:30,2,0.963,ACTIVE,213.51,348.06,59.959,1457458205,"201051344000469","219011344069620",30.18,15.30,0,336.64,372.71,29.5,26.5,0.230,326301.3,326301.3,21159,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458209,237179.00
03/08/2016 12:30,2,0.943,ACTIVE,212.38,345.36,59.981,1457458205,"201051344000646","219011344069620",30.00,16.00,0,334.54,367.60,28.7,25.8,0.221,331310.0,331310.0,25695,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458210,237180.00
03/08/2016 12:30,2,0.904,ACTIVE,211.70,343.55,59.970,1457458205,"274151322000052","219011344069620",29.32,21.00,0,335.14,360.69,26.8,23.9,0.181,612758.8,612758.8,14631,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458211,237181.00
03/08/2016 12:30,2,0.973,ACTIVE,212.83,346.26,59.959,1457458205,"201051344000585","219011344069620",30.06,17.00,0,335.74,368.50,29.6,26.7,0.225,336554.1,336554.1,25701,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458212,237182.00
03/08/2016 12:30,2,0.934,ACTIVE,212.61,345.36,59.922,1457458205,"201051344001230","219011344069620",30.10,15.00,0,334.54,366.70,28.5,25.6,0.212,335120.3,335120.3,25483,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458213,237183.00
03/08/2016 12:30,2,0.938,ACTIVE,213.51,346.86,59.991,1457458205,"201051344000582","219011344069620",29.90,16.30,0,335.14,369.10,28.4,25.5,0.212,328747.8,328747.8,25676,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458214,237184.00
03/08/2016 12:30,2,0.967,ACTIVE,212.16,345.06,59.912,1457458205,"201051344000955","219011344069620",29.94,16.70,0,334.84,367.30,29.4,26.4,0.225,339593.3,339593.3,25612,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458215,237185.00
03/08/2016 12:30,2,0.574,ACTIVE,212.16,421.70,59.944,1457458205,"274151322000094","219011344069620",39.52,22.30,0,335.74,444.24,22.9,20.2,0.150,491731.5,491731.5,15218,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458215,237186.00
03/08/2016 12:30,2,0.992,ACTIVE,213.51,347.46,60.007,1457458205,"201051344000579","219011344069620",30.14,15.50,0,338.14,373.31,30.3,27.4,0.225,340419.9,340419.9,1197,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458216,237187.00
03/08/2016 12:30,2,0.986,ACTIVE,212.38,344.45,59.986,1457458205,"201051344000890","219011344069620",29.68,15.80,0,334.84,368.20,29.7,26.7,0.212,336910.9,336910.9,25632,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458217,237188.00
03/08/2016 12:30,2,0.947,ACTIVE,212.83,345.66,59.991,1457458205,"201051344000438","219011344069620",30.38,16.00,0,335.74,368.50,29.2,26.2,0.225,339095.6,339095.6,25628,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458218,237189.00
03/08/2016 12:30,2,0.963,ACTIVE,213.06,345.96,59.996,1457458205,"201051344000417","219011344069620",30.06,16.00,0,335.14,367.60,29.3,26.4,0.221,332822.0,332822.0,25783,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458219,237190.00
03/08/2016 12:30,2,0.881,ACTIVE,211.93,345.36,59.970,1457458205,"274151322000083","219011344069620",29.42,19.00,0,335.74,360.69,26.3,23.5,0.172,606862.4,606862.4,14668,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458220,237191.00
03/08/2016 12:30,2,0.926,ACTIVE,212.61,345.06,59.970,1457458205,"274151322000076","219011344069620",29.96,21.00,0,337.24,362.49,28.1,25.2,0.190,645801.1,645801.1,14673,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458221,237192.00
03/08/2016 12:30,2,0.971,ACTIVE,213.29,347.76,59.907,1457458205,"201051344000868","219011344069620",29.94,15.30,0,336.34,370.60,29.5,26.5,0.225,325291.2,325291.2,20896,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458222,237193.00
03/08/2016 12:30,2,0.922,ACTIVE,211.93,347.76,59.954,1457458205,"274151322000095","219011344069620",29.68,19.50,0,336.04,361.59,27.7,24.8,0.181,639030.6,639030.6,14557,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458223,237194.00
03/08/2016 12:30,2,0.957,ACTIVE,213.51,349.26,59.954,1457458205,"201051344000988","219011344069620",29.62,16.00,0,336.04,375.11,28.7,25.8,0.230,323501.8,323501.8,21172,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458224,237195.00
03/08/2016 12:30,2,0.947,ACTIVE,212.83,344.15,59.917,1457458205,"201051344001025","219011344069620",30.18,16.70,0,335.44,368.50,29.0,26.0,0.221,336576.1,336576.1,25688,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458224,237196.00
03/08/2016 12:30,2,0.953,ACTIVE,213.29,346.56,59.959,1457458205,"201051344000458","219011344069620",30.28,17.50,0,337.24,372.71,29.3,26.3,0.230,333857.9,333857.9,21079,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458225,237197.00
03/08/2016 12:30,2,0.963,ACTIVE,213.96,348.66,59.965,1457458205,"201051344000853","219011344069620",29.74,16.70,0,339.04,373.91,29.0,26.1,0.221,331490.6,331490.6,20702,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458226,237198.00
03/08/2016 12:30,2,0.928,ACTIVE,213.06,346.86,59.970,1457458205,"201051344000685","219011344069620",30.08,15.50,0,335.14,368.50,28.3,25.4,0.225,338813.3,338813.3,25504,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458227,237199.00
03/08/2016 12:30,2,0.926,ACTIVE,212.83,346.26,59.975,1457458205,"201051344000917","219011344069620",30.18,17.00,0,334.84,368.50,28.3,25.4,0.217,336088.2,336088.2,25502,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458228,237200.00
03/08/2016 12:30,2,0.936,ACTIVE,212.83,345.36,59.901,1457458205,"201051344001145","219011344069620",30.10,15.30,0,336.04,368.50,28.5,25.6,0.221,341190.9,341190.9,25362,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458229,237201.00
03/08/2016 12:30,2,0.938,ACTIVE,213.06,345.96,59.886,1457458205,"201051344000651","219011344069620",29.70,17.30,0,335.74,368.50,28.2,25.3,0.217,333010.4,333010.4,25731,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458230,237202.00
03/08/2016 12:30,2,0.840,ACTIVE,211.48,345.96,59.981,1457458205,"274151322000088","219011344069620",28.75,20.30,0,333.03,359.48,24.4,21.7,0.159,589083.0,589083.0,14369,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458231,237203.00
03/08/2016 12:30,2,0.592,ACTIVE,212.61,416.29,59.944,1457458205,"274151322000068","219011344069620",38.90,23.80,0,335.74,444.85,23.3,20.6,0.141,491812.2,491812.2,15392,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458232,237204.00
03/08/2016 12:30,2,0.943,ACTIVE,212.61,344.76,59.933,1457458205,"201051344001135","219011344069620",30.04,17.30,0,334.54,367.30,28.7,25.8,0.217,329594.8,329594.8,25698,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458233,237205.00
03/08/2016 12:30,2,0.973,ACTIVE,213.06,347.16,59.938,1457458205,"201051344000594","219011344069620",30.04,15.00,0,335.44,370.60,29.6,26.7,0.225,336091.4,336091.4,21110,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458234,237206.00
03/08/2016 12:30,2,0.943,ACTIVE,213.06,345.06,59.986,1457458205,"201051344001203","219011344069620",29.98,16.30,0,336.34,369.10,28.7,25.8,0.221,335832.4,335832.4,25681,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458235,237207.00
03/08/2016 12:30,2,0.859,ACTIVE,211.93,343.25,59.954,1457458205,"274151322000054","219011344069620",28.92,21.50,0,333.33,360.69,25.2,22.4,0.168,601881.5,601881.5,14398,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458236,237208.00
03/08/2016 12:30,2,0.953,ACTIVE,213.51,346.86,59.970,1457458205,"201051344000867","219011344069620",30.20,16.70,0,336.64,371.21,29.2,26.3,0.221,324520.2,324520.2,21138,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458237,237209.00
03/08/2016 12:30,2,0.959,ACTIVE,212.83,345.96,59.954,1457458205,"201051344001093","219011344069620",30.02,15.80,0,335.14,368.20,29.2,26.3,0.212,334593.2,334593.2,25558,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458238,237210.00
03/08/2016 12:30,2,0.922,ACTIVE,213.51,347.76,59.954,1457458205,"201051344000900","219011344069620",29.98,15.50,0,337.54,373.01,28.0,25.1,0.221,339655.1,339655.1,20547,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458239,237211.00
03/08/2016 12:30,2,0.957,ACTIVE,213.74,347.46,59.933,1457458205,"201051344000648","219011344069620",30.00,15.00,0,337.54,373.61,29.1,26.2,0.217,333019.1,333019.1,20818,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458240,237212.00
03/08/2016 12:30,2,0.951,ACTIVE,213.74,348.06,59.938,1457458205,"201051344000569","219011344069620",30.10,16.30,0,337.54,373.01,29.0,26.1,0.225,341038.6,341038.6,20490,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458241,237213.00
03/08/2016 12:30,2,0.955,ACTIVE,213.74,347.76,59.975,1457458205,"201051344000983","219011344069620",30.10,17.00,0,337.24,372.11,29.1,26.2,0.230,333495.8,333495.8,20936,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458241,237214.00
03/08/2016 12:30,2,0.945,ACTIVE,213.74,347.76,59.991,1457458205,"201051344001158","219011344069620",29.74,15.80,0,336.94,373.01,28.5,25.6,0.221,329306.0,329306.0,21152,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458242,237215.00
03/08/2016 12:30,2,0.945,ACTIVE,213.96,348.96,59.928,1457458205,"201051344000576","219011344069620",29.78,15.80,0,337.24,373.91,28.6,25.7,0.221,334083.4,334083.4,20608,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458243,237216.00
03/08/2016 12:30,2,0.865,ACTIVE,211.93,345.96,59.886,1457458205,"274151322000087","219011344069620",28.65,22.30,0,333.03,359.78,25.1,22.3,0.159,576905.0,576905.0,14448,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457458244,237217.00
03/08/2016 12:45,2,0.660,ACTIVE,213.06,343.55,59.970,1457459104,"201051344000645","219011344069620",29.38,16.00,0,336.34,361.59,19.7,17.1,0.133,333919.5,333919.5,20761,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459105,237218.00
03/08/2016 12:45,2,0.596,ACTIVE,211.25,340.85,59.938,1457459104,"274151322000085","219011344069620",28.80,19.80,0,332.43,352.27,17.4,14.8,0.102,604714.0,604714.0,14415,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459106,237219.00
03/08/2016 12:45,2,0.664,ACTIVE,212.83,345.06,59.933,1457459104,"201051344000633","219011344069620",29.72,15.00,0,336.04,363.69,20.0,17.4,0.146,325512.9,325512.9,21171,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459107,237220.00
03/08/2016 12:45,2,0.672,ACTIVE,212.61,343.85,59.938,1457459104,"201051344000469","219011344069620",29.32,14.30,0,335.14,361.59,20.0,17.4,0.141,326306.8,326306.8,21160,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459108,237221.00
03/08/2016 12:45,2,0.650,ACTIVE,211.93,342.35,59.912,1457459104,"201051344000646","219011344069620",29.66,15.30,0,332.73,358.88,19.6,17.0,0.137,331315.4,331315.4,25696,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459109,237222.00
03/08/2016 12:45,2,0.617,ACTIVE,210.80,342.05,59.970,1457459104,"274151322000052","219011344069620",28.84,20.00,0,331.53,353.77,18.1,15.6,0.115,612763.8,612763.8,14632,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459110,237223.00
03/08/2016 12:45,2,0.658,ACTIVE,212.61,342.65,59.970,1457459104,"201051344000585","219011344069620",30.12,16.00,0,334.24,359.48,20.1,17.5,0.141,336559.7,336559.7,25702,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459111,237224.00
03/08/2016 12:45,2,0.635,ACTIVE,212.16,340.85,59.965,1457459104,"201051344001230","219011344069620",29.74,14.30,0,332.13,357.68,19.1,16.6,0.133,335125.6,335125.6,25484,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459111,237225.00
03/08/2016 12:45,2,0.641,ACTIVE,212.83,342.65,59.907,1457459104,"201051344000582","219011344069620",29.56,15.80,0,334.54,358.88,19.2,16.6,0.133,328753.1,328753.1,25677,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459112,237226.00
03/08/2016 12:45,2,0.650,ACTIVE,212.16,341.75,59.959,1457459104,"201051344000955","219011344069620",30.28,16.00,0,332.43,358.88,20.0,17.4,0.133,339598.8,339598.8,25613,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459113,237227.00
03/08/2016 12:45,2,0.379,ACTIVE,211.48,413.89,59.959,1457459104,"274151322000094","219011344069620",38.96,21.50,0,334.84,442.14,15.1,12.6,0.093,491735.6,491735.6,15219,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459114,237228.00
03/08/2016 12:45,2,0.664,ACTIVE,212.61,342.35,59.938,1457459104,"201051344000579","219011344069620",30.53,14.70,0,335.14,361.89,20.6,18.0,0.133,340425.6,340425.6,1198,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459115,237229.00
03/08/2016 12:45,2,0.664,ACTIVE,212.16,341.15,59.938,1457459104,"201051344000890","219011344069620",29.88,15.00,0,333.33,358.88,20.1,17.5,0.137,336916.5,336916.5,25633,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459116,237230.00
03/08/2016 12:45,2,0.639,ACTIVE,212.38,341.75,59.933,1457459104,"201051344000438","219011344069620",30.30,15.50,0,334.24,360.08,19.6,17.0,0.133,339101.1,339101.1,25629,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459117,237231.00
03/08/2016 12:45,2,0.658,ACTIVE,212.38,342.05,60.007,1457459104,"201051344000417","219011344069620",30.20,15.50,0,333.33,359.48,20.2,17.6,0.133,332827.6,332827.6,25784,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459118,237232.00
03/08/2016 12:45,2,0.586,ACTIVE,211.25,341.75,59.933,1457459104,"274151322000083","219011344069620",28.90,18.70,0,331.53,352.57,17.2,14.7,0.110,606867.2,606867.2,14669,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459119,237233.00
03/08/2016 12:45,2,0.592,ACTIVE,211.70,343.55,59.970,1457459104,"274151322000076","219011344069620",29.62,20.00,0,333.03,354.07,17.7,15.2,0.110,645806.2,645806.2,14674,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459120,237234.00
03/08/2016 12:45,2,0.654,ACTIVE,212.16,342.35,59.938,1457459104,"201051344000868","219011344069620",29.70,14.70,0,335.44,361.59,19.7,17.1,0.133,325296.7,325296.7,20897,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459121,237235.00
03/08/2016 12:45,2,0.572,ACTIVE,211.25,341.75,59.965,1457459104,"274151322000095","219011344069620",29.54,18.70,0,331.53,353.17,17.2,14.6,0.106,639035.6,639035.6,14558,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459122,237236.00
03/08/2016 12:45,2,0.617,ACTIVE,212.38,343.55,59.938,1457459104,"201051344000988","219011344069620",29.98,15.50,0,335.44,362.79,18.8,16.2,0.146,323507.1,323507.1,21173,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459122,237237.00
03/08/2016 12:45,2,0.631,ACTIVE,211.93,341.15,59.986,1457459104,"201051344001025","219011344069620",29.98,15.80,0,333.33,359.48,19.2,16.6,0.133,336581.5,336581.5,25689,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459123,237238.00
03/08/2016 12:45,2,0.648,ACTIVE,212.16,342.35,59.954,1457459104,"201051344000458","219011344069620",29.58,16.70,0,335.44,360.99,19.4,16.8,0.137,333863.4,333863.4,21080,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459124,237239.00
03/08/2016 12:45,2,0.629,ACTIVE,213.06,344.45,59.981,1457459104,"201051344000853","219011344069620",29.92,15.50,0,336.64,363.09,19.1,16.5,0.133,331496.0,331496.0,20703,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459125,237240.00
