ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 12:45,2,0.615,ACTIVE,212.38,342.95,59.933,1457459104,"201051344000685","219011344069620",29.70,15.00,0,332.43,359.78,18.6,16.0,0.137,338818.5,338818.5,25505,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459126,237241.00
03/08/2016 12:45,2,0.621,ACTIVE,212.16,342.05,59.975,1457459104,"201051344000917","219011344069620",29.54,16.30,0,333.03,358.88,18.7,16.1,0.128,336093.5,336093.5,25503,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459127,237242.00
03/08/2016 12:45,2,0.611,ACTIVE,212.38,342.35,59.991,1457459104,"201051344001145","219011344069620",30.08,14.70,0,334.54,359.18,18.6,16.1,0.128,341196.2,341196.2,25363,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459128,237243.00
03/08/2016 12:45,2,0.615,ACTIVE,212.38,342.05,59.970,1457459104,"201051344000651","219011344069620",29.40,16.30,0,334.84,358.88,18.4,15.8,0.128,333015.6,333015.6,25732,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459129,237244.00
03/08/2016 12:45,2,0.545,ACTIVE,210.80,342.35,59.981,1457459104,"274151322000088","219011344069620",28.23,19.80,0,330.93,351.67,15.6,13.1,0.093,589087.4,589087.4,14370,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459130,237245.00
03/08/2016 12:45,2,0.369,ACTIVE,211.93,424.71,59.959,1457459104,"274151322000068","219011344069620",40.12,23.00,0,336.04,433.72,14.9,12.5,0.088,491816.4,491816.4,15393,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459131,237246.00
03/08/2016 12:45,2,0.633,ACTIVE,211.93,340.55,59.949,1457459104,"201051344001135","219011344069620",29.62,16.30,0,333.93,358.58,19.1,16.5,0.124,329600.2,329600.2,25699,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459131,237247.00
03/08/2016 12:45,2,0.641,ACTIVE,212.16,342.05,59.949,1457459104,"201051344000594","219011344069620",29.84,14.30,0,334.24,360.99,19.4,16.8,0.128,336096.9,336096.9,21111,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459132,237248.00
03/08/2016 12:45,2,0.611,ACTIVE,212.16,341.15,59.954,1457459104,"201051344001203","219011344069620",30.16,15.30,0,334.24,359.78,18.7,16.1,0.128,335837.7,335837.7,25682,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459134,237249.00
03/08/2016 12:45,2,0.549,ACTIVE,211.03,339.34,59.996,1457459104,"274151322000054","219011344069620",29.00,20.70,0,331.53,352.87,16.1,13.7,0.106,601886.1,601886.1,14399,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459135,237250.00
03/08/2016 12:45,2,0.629,ACTIVE,212.61,341.15,59.959,1457459104,"201051344000867","219011344069620",29.78,15.80,0,335.14,360.38,19.0,16.4,0.124,324525.6,324525.6,21139,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459136,237251.00
03/08/2016 12:45,2,0.645,ACTIVE,211.93,342.05,59.933,1457459104,"201051344001093","219011344069620",29.32,15.30,0,333.63,359.18,19.1,16.6,0.124,334598.6,334598.6,25559,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459137,237252.00
03/08/2016 12:45,2,0.588,ACTIVE,212.16,342.35,59.944,1457459104,"201051344000900","219011344069620",29.34,14.70,0,335.14,360.69,17.5,14.9,0.124,339660.2,339660.2,20548,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459138,237253.00
03/08/2016 12:45,2,0.625,ACTIVE,212.38,342.05,59.981,1457459104,"201051344000648","219011344069620",29.88,14.30,0,335.74,361.59,19.0,16.4,0.124,333024.6,333024.6,20819,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459139,237254.00
03/08/2016 12:45,2,0.627,ACTIVE,212.38,342.05,59.949,1457459104,"201051344000569","219011344069620",29.92,15.50,0,335.14,361.59,19.1,16.5,0.128,341044.1,341044.1,20491,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459140,237255.00
03/08/2016 12:45,2,0.605,ACTIVE,212.38,341.15,59.986,1457459104,"201051344000983","219011344069620",30.55,16.00,0,335.74,360.99,18.8,16.2,0.124,333501.3,333501.3,20937,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459141,237256.00
03/08/2016 12:45,2,0.604,ACTIVE,212.38,342.65,59.981,1457459104,"201051344001158","219011344069620",29.66,15.00,0,335.14,361.29,18.1,15.6,0.133,329311.3,329311.3,21153,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459142,237257.00
03/08/2016 12:45,2,0.607,ACTIVE,212.83,343.55,59.986,1457459104,"201051344000576","219011344069620",30.02,15.00,0,336.04,362.19,18.5,15.9,0.119,334088.8,334088.8,20609,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459143,237258.00
03/08/2016 12:45,2,0.561,ACTIVE,211.25,342.35,59.965,1457459104,"274151322000087","219011344069620",28.01,21.50,0,331.23,352.27,15.9,13.4,0.093,576909.6,576909.6,14449,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457459144,237259.00
03/08/2016 13:00,2,0.418,ACTIVE,212.61,340.25,59.965,1457460004,"201051344000645","219011344069620",28.29,15.30,0,334.84,352.87,12.0,9.7,0.066,333922.4,333922.4,20762,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460006,237260.00
03/08/2016 13:00,2,0.342,ACTIVE,211.25,337.54,59.938,1457460004,"274151322000085","219011344069620",27.79,18.70,0,334.24,346.86,9.6,7.4,0.044,604716.3,604716.3,14416,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460007,237261.00
03/08/2016 13:00,2,0.428,ACTIVE,212.61,341.75,59.944,1457460004,"201051344000633","219011344069620",28.45,14.00,0,333.63,355.88,12.4,10.0,0.066,325516.0,325516.0,21172,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460008,237262.00
03/08/2016 13:00,2,0.439,ACTIVE,212.38,340.55,59.965,1457460004,"201051344000469","219011344069620",27.99,13.30,0,333.93,353.17,12.5,10.1,0.071,326309.9,326309.9,21161,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460009,237263.00
03/08/2016 13:00,2,0.422,ACTIVE,211.03,338.44,60.002,1457460004,"201051344000646","219011344069620",28.11,14.70,0,331.83,351.37,12.1,9.7,0.066,331318.4,331318.4,25697,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460010,237264.00
03/08/2016 13:00,2,0.354,ACTIVE,211.03,339.34,59.996,1457460004,"274151322000052","219011344069620",28.59,19.30,0,333.33,347.16,10.3,8.0,0.049,612766.3,612766.3,14633,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460010,237265.00
03/08/2016 13:00,2,0.418,ACTIVE,211.48,338.74,59.959,1457460004,"201051344000585","219011344069620",29.50,15.00,0,332.43,352.27,12.5,10.2,0.066,336562.7,336562.7,25703,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460011,237266.00
03/08/2016 13:00,2,0.410,ACTIVE,211.48,338.14,59.970,1457460004,"201051344001230","219011344069620",27.89,13.30,0,331.83,351.37,11.6,9.3,0.062,335128.5,335128.5,25485,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460012,237267.00
03/08/2016 13:00,2,0.416,ACTIVE,211.93,339.04,59.986,1457460004,"201051344000582","219011344069620",27.99,15.00,0,333.33,351.67,11.8,9.5,0.066,328756.0,328756.0,25678,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460013,237268.00
03/08/2016 13:00,2,0.424,ACTIVE,211.03,338.14,59.970,1457460004,"201051344000955","219011344069620",29.28,15.30,0,331.83,350.77,12.6,10.2,0.062,339601.9,339601.9,25614,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460014,237269.00
03/08/2016 13:00,2,0.209,ACTIVE,211.48,392.55,59.975,1457460004,"274151322000094","219011344069620",36.98,20.70,0,334.84,431.92,7.8,5.7,0.040,491737.5,491737.5,15220,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460015,237270.00
03/08/2016 13:00,2,0.451,ACTIVE,212.16,339.95,59.944,1457460004,"201051344000579","219011344069620",28.31,14.00,0,333.93,353.77,13.0,10.6,0.066,340428.8,340428.8,1199,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460016,237271.00
03/08/2016 13:00,2,0.418,ACTIVE,211.48,337.84,59.975,1457460004,"201051344000890","219011344069620",29.66,14.30,0,332.13,352.27,12.6,10.2,0.057,336919.5,336919.5,25634,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460017,237272.00
03/08/2016 13:00,2,0.418,ACTIVE,211.70,338.74,59.928,1457460004,"201051344000438","219011344069620",28.51,14.70,0,333.33,352.27,12.1,9.8,0.066,339104.0,339104.0,25630,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460018,237273.00
03/08/2016 13:00,2,0.451,ACTIVE,211.48,339.04,59.959,1457460004,"201051344000417","219011344069620",28.31,14.70,0,332.43,351.97,12.9,10.6,0.066,332830.7,332830.7,25785,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460019,237274.00
03/08/2016 13:00,2,0.342,ACTIVE,211.48,339.04,59.954,1457460004,"274151322000083","219011344069620",27.65,17.80,0,333.33,346.86,9.6,7.3,0.053,606869.6,606869.6,14670,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460019,237275.00
03/08/2016 13:00,2,0.350,ACTIVE,211.93,339.65,59.954,1457460004,"274151322000076","219011344069620",27.97,19.30,0,334.84,347.16,9.9,7.6,0.062,645808.7,645808.7,14675,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460020,237276.00
03/08/2016 13:00,2,0.410,ACTIVE,212.16,339.95,59.938,1457460004,"201051344000868","219011344069620",29.42,13.70,0,333.63,353.47,12.2,9.9,0.062,325299.7,325299.7,20898,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460021,237277.00
03/08/2016 13:00,2,0.338,ACTIVE,211.25,337.54,59.938,1457460004,"274151322000095","219011344069620",27.83,17.80,0,333.93,346.26,9.6,7.3,0.053,639038.0,639038.0,14559,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460022,237278.00
03/08/2016 13:00,2,0.398,ACTIVE,212.16,341.15,59.938,1457460004,"201051344000988","219011344069620",28.31,14.30,0,332.73,355.28,11.4,9.1,0.075,323509.9,323509.9,21174,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460023,237279.00
03/08/2016 13:00,2,0.402,ACTIVE,211.25,337.24,59.949,1457460004,"201051344001025","219011344069620",29.18,15.00,0,332.73,350.47,11.9,9.6,0.066,336584.4,336584.4,25690,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460024,237280.00
03/08/2016 13:00,2,0.426,ACTIVE,212.38,339.95,59.970,1457460004,"201051344000458","219011344069620",28.78,15.50,0,333.93,352.57,12.4,10.1,0.071,333866.4,333866.4,21081,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460025,237281.00
03/08/2016 13:00,2,0.404,ACTIVE,212.83,341.75,59.949,1457460004,"201051344000853","219011344069620",28.96,14.30,0,336.34,353.77,11.9,9.5,0.066,331498.8,331498.8,20704,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460026,237282.00
03/08/2016 13:00,2,0.398,ACTIVE,211.70,339.34,59.917,1457460004,"201051344000685","219011344069620",28.15,14.00,0,332.73,351.67,11.4,9.1,0.066,338821.3,338821.3,25506,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460027,237283.00
03/08/2016 13:00,2,0.410,ACTIVE,211.70,339.04,59.965,1457460004,"201051344000917","219011344069620",27.89,15.50,0,331.83,351.67,11.6,9.3,0.062,336096.3,336096.3,25504,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460028,237284.00
03/08/2016 13:00,2,0.389,ACTIVE,211.70,338.74,59.991,1457460004,"201051344001145","219011344069620",29.34,13.70,0,333.33,352.87,11.6,9.3,0.066,341199.0,341199.0,25364,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460028,237285.00
03/08/2016 13:00,2,0.410,ACTIVE,211.48,339.04,59.949,1457460004,"201051344000651","219011344069620",27.39,15.30,0,333.33,352.27,11.4,9.1,0.062,333018.4,333018.4,25733,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460029,237286.00
03/08/2016 13:00,2,0.314,ACTIVE,211.03,338.44,59.959,1457460004,"274151322000088","219011344069620",27.29,18.70,0,333.03,345.66,8.7,6.5,0.044,589089.5,589089.5,14371,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460030,237287.00
03/08/2016 13:00,2,0.225,ACTIVE,212.16,395.25,59.975,1457460004,"274151322000068","219011344069620",37.17,22.30,0,336.04,443.94,8.5,6.3,0.040,491818.4,491818.4,15394,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460031,237288.00
03/08/2016 13:00,2,0.404,ACTIVE,211.03,336.94,59.938,1457460004,"201051344001135","219011344069620",29.42,15.50,0,332.43,350.47,12.1,9.7,0.062,329603.1,329603.1,25700,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460032,237289.00
03/08/2016 13:00,2,0.434,ACTIVE,211.70,338.74,59.944,1457460004,"201051344000594","219011344069620",27.21,14.00,0,332.43,352.27,12.0,9.7,0.071,336100.0,336100.0,21112,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460033,237290.00
03/08/2016 13:00,2,0.402,ACTIVE,211.48,338.14,59.965,1457460004,"201051344001203","219011344069620",29.26,14.70,0,332.73,351.37,12.0,9.6,0.062,335840.6,335840.6,25683,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460034,237291.00
03/08/2016 13:00,2,0.332,ACTIVE,211.25,336.94,59.970,1457460004,"274151322000054","219011344069620",27.87,19.50,0,333.33,345.96,9.4,7.2,0.053,601888.4,601888.4,14400,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460035,237292.00
03/08/2016 13:00,2,0.420,ACTIVE,212.38,339.04,59.975,1457460004,"201051344000867","219011344069620",28.65,15.00,0,333.03,351.67,12.2,9.9,0.066,324528.6,324528.6,21140,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460036,237293.00
03/08/2016 13:00,2,0.438,ACTIVE,211.48,339.04,59.933,1457460004,"201051344001093","219011344069620",28.33,14.70,0,332.43,350.47,12.6,10.3,0.066,334601.7,334601.7,25560,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460037,237294.00
03/08/2016 13:00,2,0.375,ACTIVE,212.16,340.25,59.965,1457460004,"201051344000900","219011344069620",27.93,13.70,0,333.33,351.97,10.7,8.4,0.071,339662.8,339662.8,20549,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460038,237295.00
03/08/2016 13:00,2,0.416,ACTIVE,212.61,339.95,59.938,1457460004,"201051344000648","219011344069620",29.40,13.30,0,333.63,351.67,12.4,10.1,0.066,333027.6,333027.6,20820,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460039,237296.00
03/08/2016 13:00,2,0.424,ACTIVE,212.38,340.25,59.975,1457460004,"201051344000569","219011344069620",28.94,14.30,0,333.93,352.27,12.4,10.1,0.066,341047.1,341047.1,20492,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460040,237297.00
03/08/2016 13:00,2,0.412,ACTIVE,212.38,339.95,59.944,1457460004,"201051344000983","219011344069620",29.44,15.00,0,332.43,351.67,12.3,10.0,0.066,333504.3,333504.3,20938,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460041,237298.00
03/08/2016 13:00,2,0.398,ACTIVE,212.16,340.25,59.981,1457460004,"201051344001158","219011344069620",28.84,14.00,0,333.03,352.27,11.7,9.3,0.071,329314.1,329314.1,21154,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460042,237299.00
03/08/2016 13:00,2,0.416,ACTIVE,212.83,340.55,59.949,1457460004,"201051344000576","219011344069620",28.55,14.00,0,333.93,352.57,12.1,9.7,0.066,334091.7,334091.7,20610,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460043,237300.00
03/08/2016 13:00,2,0.338,ACTIVE,211.48,339.65,59.965,1457460004,"274151322000087","219011344069620",27.93,20.70,0,333.33,346.26,9.5,7.3,0.044,576911.9,576911.9,14450,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460044,237301.00
03/08/2016 13:15,2,0.498,ACTIVE,212.61,342.65,59.970,1457460903,"201051344000645","219011344069620",28.88,14.30,0,333.33,352.57,14.6,12.2,0.088,333925.9,333925.9,20763,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460904,237302.00
03/08/2016 13:15,2,0.428,ACTIVE,211.25,339.34,59.996,1457460903,"274151322000085","219011344069620",28.17,18.00,0,334.54,347.46,12.2,9.9,0.071,604719.3,604719.3,14417,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460905,237303.00
03/08/2016 13:15,2,0.504,ACTIVE,212.61,343.55,59.981,1457460903,"201051344000633","219011344069620",29.46,13.30,0,333.63,354.07,15.1,12.6,0.084,325519.6,325519.6,21173,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460906,237304.00
03/08/2016 13:15,2,0.510,ACTIVE,212.16,341.75,59.954,1457460903,"201051344000469","219011344069620",29.40,12.70,0,332.43,351.97,15.2,12.7,0.093,326313.5,326313.5,21162,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460907,237305.00
03/08/2016 13:15,2,0.504,ACTIVE,211.70,339.95,60.028,1457460903,"201051344000646","219011344069620",28.82,13.70,0,331.53,350.17,14.8,12.3,0.088,331321.8,331321.8,25698,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460908,237306.00
03/08/2016 13:15,2,0.451,ACTIVE,211.03,341.15,60.007,1457460903,"274151322000052","219011344069620",28.55,18.70,0,333.63,348.06,13.0,10.7,0.075,612769.4,612769.4,14634,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460909,237307.00
03/08/2016 13:15,2,0.510,ACTIVE,212.16,341.15,59.970,1457460903,"201051344000585","219011344069620",29.16,14.30,0,330.93,350.77,15.1,12.6,0.093,336566.3,336566.3,25704,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460910,237308.00
03/08/2016 13:15,2,0.496,ACTIVE,211.70,339.34,59.965,1457460903,"201051344001230","219011344069620",28.45,13.00,0,330.33,348.96,14.3,11.9,0.088,335131.9,335131.9,25486,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460911,237309.00
03/08/2016 13:15,2,0.494,ACTIVE,212.38,340.55,59.986,1457460903,"201051344000582","219011344069620",29.04,14.30,0,332.13,351.07,14.6,12.1,0.084,328759.4,328759.4,25679,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460912,237310.00
03/08/2016 13:15,2,0.516,ACTIVE,211.48,339.04,59.981,1457460903,"201051344000955","219011344069620",29.22,14.70,0,331.23,348.96,15.3,12.8,0.084,339605.5,339605.5,25615,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460913,237311.00
03/08/2016 13:15,2,0.270,ACTIVE,211.03,402.46,59.959,1457460903,"274151322000094","219011344069620",37.93,20.30,0,335.44,432.52,10.4,8.1,0.057,491739.9,491739.9,15221,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460914,237312.00
03/08/2016 13:15,2,0.529,ACTIVE,212.38,340.85,59.975,1457460903,"201051344000579","219011344069620",29.62,13.30,0,333.93,352.27,15.9,13.4,0.097,340432.5,340432.5,1200,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460914,237313.00
03/08/2016 13:15,2,0.520,ACTIVE,211.70,339.04,59.981,1457460903,"201051344000890","219011344069620",28.77,13.70,0,331.23,350.47,15.2,12.7,0.084,336923.2,336923.2,25635,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460915,237314.00
03/08/2016 13:15,2,0.492,ACTIVE,211.93,340.55,59.981,1457460903,"201051344000438","219011344069620",29.78,14.00,0,333.03,351.37,14.8,12.4,0.084,339107.6,339107.6,25631,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460916,237315.00
03/08/2016 13:15,2,0.531,ACTIVE,212.16,340.25,59.996,1457460903,"201051344000417","219011344069620",29.22,14.00,0,331.83,350.17,15.7,13.3,0.088,332834.4,332834.4,25786,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460917,237316.00
03/08/2016 13:15,2,0.443,ACTIVE,211.03,337.84,59.981,1457460903,"274151322000083","219011344069620",27.77,17.30,0,334.24,348.06,12.4,10.1,0.071,606872.5,606872.5,14671,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460918,237317.00
03/08/2016 13:15,2,0.434,ACTIVE,211.48,339.95,59.965,1457460903,"274151322000076","219011344069620",29.26,18.70,0,335.44,348.36,12.9,10.5,0.080,645811.8,645811.8,14676,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460919,237318.00
03/08/2016 13:15,2,0.514,ACTIVE,212.16,341.15,59.954,1457460903,"201051344000868","219011344069620",28.67,13.30,0,332.13,351.97,14.9,12.5,0.093,325303.3,325303.3,20899,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460920,237319.00
03/08/2016 13:15,2,0.428,ACTIVE,211.25,338.14,59.965,1457460903,"274151322000095","219011344069620",28.61,17.30,0,333.93,347.46,12.4,10.1,0.071,639041.0,639041.0,14560,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460921,237320.00
03/08/2016 13:15,2,0.488,ACTIVE,211.93,342.65,59.944,1457460903,"201051344000988","219011344069620",28.80,13.70,0,332.73,353.77,14.2,11.8,0.093,323513.3,323513.3,21175,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460922,237321.00
03/08/2016 13:15,2,0.480,ACTIVE,211.93,339.04,59.981,1457460903,"201051344001025","219011344069620",30.16,14.00,0,330.93,350.77,14.7,12.3,0.084,336587.9,336587.9,25691,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460923,237322.00
03/08/2016 13:15,2,0.512,ACTIVE,212.16,341.75,59.970,1457460903,"201051344000458","219011344069620",29.52,15.00,0,332.43,351.67,15.3,12.9,0.093,333870.0,333870.0,21082,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460923,237323.00
03/08/2016 13:15,2,0.508,ACTIVE,212.83,342.65,59.970,1457460903,"201051344000853","219011344069620",28.75,13.70,0,335.44,353.77,14.8,12.4,0.088,331502.3,331502.3,20705,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460924,237324.00
03/08/2016 13:15,2,0.490,ACTIVE,212.38,341.15,59.986,1457460903,"201051344000685","219011344069620",28.94,13.70,0,331.53,350.77,14.4,11.9,0.102,338824.7,338824.7,25507,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460925,237325.00
03/08/2016 13:15,2,0.490,ACTIVE,212.16,340.25,59.970,1457460903,"201051344000917","219011344069620",29.20,15.00,0,330.63,350.77,14.5,12.1,0.084,336099.7,336099.7,25505,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460926,237326.00
03/08/2016 13:15,2,0.492,ACTIVE,212.16,340.25,59.975,1457460903,"201051344001145","219011344069620",28.73,13.00,0,332.43,351.07,14.3,11.9,0.093,341202.4,341202.4,25365,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460927,237327.00
03/08/2016 13:15,2,0.504,ACTIVE,211.93,340.25,59.981,1457460903,"201051344000651","219011344069620",28.39,14.70,0,332.43,350.77,14.5,12.1,0.084,333021.9,333021.9,25734,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460928,237328.00
03/08/2016 13:15,2,0.414,ACTIVE,210.80,338.74,59.922,1457460903,"274151322000088","219011344069620",27.81,18.30,0,333.63,347.46,11.7,9.3,0.066,589092.2,589092.2,14372,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460929,237329.00
03/08/2016 13:15,2,0.285,ACTIVE,211.93,412.08,59.959,1457460903,"274151322000068","219011344069620",38.86,21.80,0,336.64,438.23,11.3,8.9,0.057,491821.0,491821.0,15395,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460930,237330.00
03/08/2016 13:15,2,0.461,ACTIVE,211.48,338.44,59.970,1457460903,"201051344001135","219011344069620",30.91,15.00,0,331.23,349.86,14.4,12.0,0.084,329606.6,329606.6,25701,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460931,237331.00
03/08/2016 13:15,2,0.541,ACTIVE,212.16,341.75,59.944,1457460903,"201051344000594","219011344069620",26.74,13.30,0,331.53,351.97,14.7,12.2,0.093,336103.6,336103.6,21113,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460932,237332.00
03/08/2016 13:15,2,0.496,ACTIVE,211.93,339.04,59.928,1457460903,"201051344001203","219011344069620",29.70,14.00,0,332.43,351.37,14.9,12.5,0.097,335844.1,335844.1,25684,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460933,237333.00
03/08/2016 13:15,2,0.436,ACTIVE,210.80,340.85,59.965,1457460903,"274151322000054","219011344069620",27.91,19.00,0,333.63,347.46,12.3,9.9,0.071,601891.3,601891.3,14401,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460934,237334.00
03/08/2016 13:15,2,0.512,ACTIVE,212.61,340.85,59.970,1457460903,"201051344000867","219011344069620",29.24,14.70,0,333.03,351.67,15.2,12.7,0.088,324532.2,324532.2,21141,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460935,237335.00
03/08/2016 13:15,2,0.533,ACTIVE,211.93,340.55,59.970,1457460903,"201051344001093","219011344069620",28.35,14.00,0,331.53,350.47,15.3,12.9,0.088,334605.3,334605.3,25561,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460936,237336.00
03/08/2016 13:15,2,0.469,ACTIVE,212.16,342.05,59.975,1457460903,"201051344000900","219011344069620",28.61,13.00,0,333.03,351.97,13.6,11.2,0.093,339666.0,339666.0,20550,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460937,237337.00
03/08/2016 13:15,2,0.535,ACTIVE,212.61,342.05,59.970,1457460903,"201051344000648","219011344069620",28.47,12.70,0,334.54,353.17,15.4,13.0,0.097,333031.2,333031.2,20821,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460938,237338.00
03/08/2016 13:15,2,0.508,ACTIVE,212.38,341.75,59.970,1457460903,"201051344000569","219011344069620",30.04,13.70,0,333.33,352.27,15.5,13.0,0.093,341050.7,341050.7,20493,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460939,237339.00
03/08/2016 13:15,2,0.502,ACTIVE,212.38,340.85,59.954,1457460903,"201051344000983","219011344069620",29.92,14.30,0,333.63,351.67,15.2,12.8,0.093,333507.9,333507.9,20939,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460940,237340.00
03/08/2016 13:15,2,0.473,ACTIVE,212.16,340.85,59.996,1457460903,"201051344001158","219011344069620",30.24,13.30,0,332.73,352.57,14.5,12.0,0.093,329317.5,329317.5,21155,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460941,237341.00
03/08/2016 13:15,2,0.502,ACTIVE,212.61,342.65,59.996,1457460903,"201051344000576","219011344069620",29.88,13.30,0,333.63,352.87,15.2,12.7,0.088,334095.2,334095.2,20611,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460942,237342.00
03/08/2016 13:15,2,0.447,ACTIVE,211.25,340.85,59.959,1457460903,"274151322000087","219011344069620",27.79,20.00,0,333.93,347.76,12.7,10.3,0.071,576914.8,576914.8,14451,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457460943,237343.00
03/08/2016 13:30,2,0.477,ACTIVE,212.83,341.15,59.986,1457461805,"201051344000645","219011344069620",27.85,14.30,0,335.74,350.77,13.5,11.1,0.084,333929.2,333929.2,20764,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461806,237344.00
03/08/2016 13:30,2,0.385,ACTIVE,211.70,338.74,59.970,1457461805,"274151322000085","219011344069620",28.55,17.80,0,335.44,346.86,11.2,8.8,0.057,604721.9,604721.9,14418,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461807,237345.00
03/08/2016 13:30,2,0.473,ACTIVE,213.06,343.25,59.986,1457461805,"201051344000633","219011344069620",29.48,13.00,0,334.24,352.27,14.1,11.7,0.084,325522.9,325522.9,21174,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461808,237346.00
03/08/2016 13:30,2,0.498,ACTIVE,212.61,341.75,59.981,1457461805,"201051344000469","219011344069620",27.71,12.30,0,333.33,350.47,14.0,11.6,0.080,326316.9,326316.9,21163,0,0,0,L,1122011218,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461809,237347.00
03/08/2016 13:30,2,0.467,ACTIVE,212.38,339.95,59.944,1457461805,"201051344000646","219011344069620",29.18,13.30,0,332.13,348.96,13.8,11.4,0.075,331325.1,331325.1,25699,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461810,237348.00
03/08/2016 13:30,2,0.418,ACTIVE,211.48,340.85,59.970,1457461805,"274151322000052","219011344069620",28.35,18.00,0,334.24,346.86,12.0,9.7,0.071,612772.3,612772.3,14635,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461811,237349.00
03/08/2016 13:30,2,0.494,ACTIVE,212.61,340.85,59.954,1457461805,"201051344000585","219011344069620",27.65,14.00,0,333.33,349.26,13.8,11.4,0.080,336569.7,336569.7,25705,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461812,237350.00
03/08/2016 13:30,2,0.449,ACTIVE,212.38,339.65,59.991,1457461805,"201051344001230","219011344069620",29.06,13.00,0,331.53,348.36,13.2,10.9,0.075,335135.0,335135.0,25487,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461813,237351.00
03/08/2016 13:30,2,0.459,ACTIVE,213.06,340.55,59.959,1457461805,"201051344000582","219011344069620",29.30,14.00,0,333.03,349.26,13.7,11.3,0.075,328762.6,328762.6,25680,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461814,237352.00
03/08/2016 13:30,2,0.488,ACTIVE,212.16,339.95,59.975,1457461805,"201051344000955","219011344069620",29.20,14.00,0,330.93,348.06,14.4,12.0,0.084,339608.9,339608.9,25616,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461815,237353.00
03/08/2016 13:30,2,0.248,ACTIVE,211.48,403.07,59.965,1457461805,"274151322000094","219011344069620",37.93,20.00,0,336.64,423.81,9.6,7.3,0.053,491742.2,491742.2,15222,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461815,237354.00
03/08/2016 13:30,2,0.523,ACTIVE,212.38,340.25,59.959,1457461805,"201051344000579","219011344069620",27.02,13.00,0,333.63,350.77,14.3,11.9,0.080,340436.1,340436.1,1201,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461816,237355.00
03/08/2016 13:30,2,0.486,ACTIVE,212.16,340.25,59.970,1457461805,"201051344000890","219011344069620",29.16,13.30,0,332.13,348.96,14.4,11.9,0.080,336926.6,336926.6,25636,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461817,237356.00
03/08/2016 13:30,2,0.463,ACTIVE,212.61,340.25,59.954,1457461805,"201051344000438","219011344069620",29.96,13.70,0,332.73,349.86,14.1,11.7,0.080,339110.9,339110.9,25632,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461818,237357.00
03/08/2016 13:30,2,0.516,ACTIVE,212.61,340.85,59.959,1457461805,"201051344000417","219011344069620",28.51,13.70,0,332.73,349.56,14.9,12.4,0.084,332838.0,332838.0,25787,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461819,237358.00
03/08/2016 13:30,2,0.410,ACTIVE,211.70,340.85,59.965,1457461805,"274151322000083","219011344069620",27.69,17.00,0,335.14,346.86,11.5,9.2,0.066,606875.2,606875.2,14672,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461820,237359.00
03/08/2016 13:30,2,0.406,ACTIVE,211.93,339.04,59.954,1457461805,"274151322000076","219011344069620",28.98,18.00,0,336.04,347.16,11.9,9.6,0.066,645814.6,645814.6,14677,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461821,237360.00
03/08/2016 13:30,2,0.475,ACTIVE,212.38,341.15,59.965,1457461805,"201051344000868","219011344069620",29.40,12.70,0,333.33,350.17,14.2,11.7,0.080,325306.6,325306.6,20900,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461822,237361.00
03/08/2016 13:30,2,0.396,ACTIVE,211.70,340.25,59.954,1457461805,"274151322000095","219011344069620",28.80,17.00,0,335.14,346.26,11.6,9.2,0.071,639043.7,639043.7,14561,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461823,237362.00
03/08/2016 13:30,2,0.467,ACTIVE,212.38,342.05,59.996,1457461805,"201051344000988","219011344069620",28.29,13.30,0,333.93,352.27,13.3,10.9,0.084,323516.5,323516.5,21176,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461824,237363.00
03/08/2016 13:30,2,0.447,ACTIVE,212.38,339.34,59.981,1457461805,"201051344001025","219011344069620",30.36,13.30,0,332.43,348.96,13.8,11.4,0.075,336591.2,336591.2,25692,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461824,237364.00
03/08/2016 13:30,2,0.494,ACTIVE,212.38,341.15,59.959,1457461805,"201051344000458","219011344069620",28.61,14.30,0,333.33,350.17,14.3,11.9,0.088,333873.4,333873.4,21083,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461825,237365.00
03/08/2016 13:30,2,0.461,ACTIVE,213.06,342.65,59.970,1457461805,"201051344000853","219011344069620",29.76,13.30,0,334.24,351.97,13.9,11.5,0.088,331505.5,331505.5,20706,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461826,237366.00
03/08/2016 13:30,2,0.459,ACTIVE,212.83,341.75,59.959,1457461805,"201051344000685","219011344069620",29.26,13.30,0,332.13,349.86,13.6,11.2,0.088,338827.9,338827.9,25508,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461827,237367.00
03/08/2016 13:30,2,0.498,ACTIVE,212.83,340.55,59.959,1457461805,"201051344000917","219011344069620",23.26,14.30,0,331.53,349.26,11.8,9.4,0.075,336102.9,336102.9,25506,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461828,237368.00
03/08/2016 13:30,2,0.445,ACTIVE,212.61,340.85,59.938,1457461805,"201051344001145","219011344069620",29.98,13.00,0,333.03,350.17,13.5,11.1,0.080,341205.6,341205.6,25366,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461829,237369.00
03/08/2016 13:30,2,0.479,ACTIVE,212.61,341.15,59.975,1457461805,"201051344000651","219011344069620",28.65,14.00,0,333.03,349.26,13.9,11.5,0.075,333025.1,333025.1,25735,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461830,237370.00
03/08/2016 13:30,2,0.387,ACTIVE,211.25,340.55,59.954,1457461805,"274151322000088","219011344069620",27.83,17.80,0,334.54,345.96,10.9,8.6,0.062,589094.8,589094.8,14373,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461831,237371.00
03/08/2016 13:30,2,0.271,ACTIVE,212.16,407.27,59.954,1457461805,"274151322000068","219011344069620",38.45,21.50,0,337.24,433.72,10.6,8.3,0.049,491823.4,491823.4,15396,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461832,237372.00
03/08/2016 13:30,2,0.461,ACTIVE,212.38,339.65,59.954,1457461805,"201051344001135","219011344069620",30.14,14.00,0,331.83,348.66,14.1,11.7,0.080,329609.9,329609.9,25702,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461833,237373.00
03/08/2016 13:30,2,0.488,ACTIVE,212.16,341.45,59.970,1457461805,"201051344000594","219011344069620",29.74,13.00,0,333.33,350.47,14.7,12.3,0.088,336107.0,336107.0,21114,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461834,237374.00
03/08/2016 13:30,2,0.477,ACTIVE,212.61,339.95,59.917,1457461805,"201051344001203","219011344069620",29.36,13.70,0,332.73,350.17,14.2,11.8,0.084,335847.4,335847.4,25685,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461835,237375.00
03/08/2016 13:30,2,0.406,ACTIVE,211.48,341.75,59.965,1457461805,"274151322000054","219011344069620",28.13,18.30,0,334.24,346.56,11.6,9.3,0.071,601894.0,601894.0,14402,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461836,237376.00
03/08/2016 13:30,2,0.490,ACTIVE,212.83,340.55,59.959,1457461805,"201051344000867","219011344069620",29.14,14.30,0,334.24,350.47,14.5,12.1,0.084,324535.4,324535.4,21142,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461837,237377.00
03/08/2016 13:30,2,0.504,ACTIVE,212.61,340.85,59.954,1457461805,"201051344001093","219011344069620",29.50,13.70,0,332.73,348.96,15.1,12.6,0.080,334608.8,334608.8,25562,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461838,237378.00
03/08/2016 13:30,2,0.453,ACTIVE,212.38,342.05,59.965,1457461805,"201051344000900","219011344069620",28.15,13.00,0,334.24,350.17,12.9,10.6,0.088,339669.0,339669.0,20551,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461839,237379.00
03/08/2016 13:30,2,0.516,ACTIVE,212.83,341.75,59.959,1457461805,"201051344000648","219011344069620",28.15,12.70,0,334.84,351.37,14.7,12.3,0.088,333034.6,333034.6,20822,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461840,237380.00
03/08/2016 13:30,2,0.521,ACTIVE,212.61,341.15,59.954,1457461805,"201051344000569","219011344069620",26.92,13.30,0,334.24,350.77,14.3,11.8,0.084,341054.1,341054.1,20494,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461841,237381.00
03/08/2016 13:30,2,0.500,ACTIVE,212.83,341.15,59.959,1457461805,"201051344000983","219011344069620",29.02,13.70,0,333.93,350.17,14.7,12.2,0.093,333511.2,333511.2,20940,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461842,237382.00
03/08/2016 13:30,2,0.469,ACTIVE,212.61,341.15,59.965,1457461805,"201051344001158","219011344069620",29.64,13.00,0,334.24,350.47,14.1,11.7,0.088,329320.7,329320.7,21156,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461843,237383.00
