ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 13:30,2,0.504,ACTIVE,212.83,342.35,59.949,1457461805,"201051344000576","219011344069620",28.71,13.00,0,334.54,351.07,14.7,12.2,0.088,334098.5,334098.5,20612,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461844,237384.00
03/08/2016 13:30,2,0.420,ACTIVE,211.70,340.85,59.954,1457461805,"274151322000087","219011344069620",28.25,19.50,0,334.84,346.86,12.0,9.7,0.071,576917.5,576917.5,14452,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457461844,237385.00
03/08/2016 13:45,2,1.152,ACTIVE,213.51,348.66,59.954,1457462703,"201051344000645","219011344069620",30.51,14.30,0,335.14,366.10,35.6,32.5,0.278,333936.0,333936.0,20765,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462704,237386.00
03/08/2016 13:45,2,1.105,ACTIVE,211.70,345.96,60.018,1457462703,"274151322000085","219011344069620",29.18,17.50,0,333.03,357.08,32.6,29.5,0.208,604728.1,604728.1,14419,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462705,237387.00
03/08/2016 13:45,2,1.166,ACTIVE,213.51,350.47,60.007,1457462703,"201051344000633","219011344069620",30.45,13.00,0,334.54,367.00,36.0,32.8,0.287,325529.9,325529.9,21175,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462706,237388.00
03/08/2016 13:45,2,1.174,ACTIVE,213.06,348.66,59.959,1457462703,"201051344000469","219011344069620",30.24,12.30,0,333.63,365.80,36.0,32.8,0.292,326323.8,326323.8,21164,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462707,237389.00
03/08/2016 13:45,2,1.127,ACTIVE,212.38,347.16,59.954,1457462703,"201051344000646","219011344069620",30.63,13.70,0,332.43,363.69,35.0,31.8,0.278,331331.9,331331.9,25700,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462708,237390.00
03/08/2016 13:45,2,1.117,ACTIVE,211.25,347.76,59.938,1457462703,"274151322000052","219011344069620",29.88,17.80,0,332.43,357.38,33.8,30.7,0.221,612778.7,612778.7,14636,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462708,237391.00
03/08/2016 13:45,2,1.162,ACTIVE,213.06,348.06,59.954,1457462703,"201051344000585","219011344069620",30.38,14.00,0,333.33,364.59,35.8,32.6,0.278,336576.6,336576.6,25706,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462709,237392.00
03/08/2016 13:45,2,1.119,ACTIVE,212.61,345.66,59.959,1457462703,"201051344001230","219011344069620",30.49,12.70,0,332.13,363.09,34.6,31.5,0.274,335141.7,335141.7,25488,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462710,237393.00
03/08/2016 13:45,2,1.125,ACTIVE,213.29,348.06,59.949,1457462703,"201051344000582","219011344069620",30.47,14.00,0,333.03,364.59,34.8,31.6,0.261,328769.4,328769.4,25681,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462711,237394.00
03/08/2016 13:45,2,1.139,ACTIVE,212.38,346.86,59.986,1457462703,"201051344000955","219011344069620",30.73,14.00,0,331.83,363.09,35.5,32.3,0.274,339615.9,339615.9,25617,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462712,237395.00
03/08/2016 13:45,2,0.730,ACTIVE,211.48,421.10,59.949,1457462703,"274151322000094","219011344069620",39.50,20.00,0,332.73,458.97,29.2,26.3,0.199,491747.6,491747.6,15223,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462713,237396.00
03/08/2016 13:45,2,1.170,ACTIVE,213.06,349.26,59.965,1457462703,"201051344000579","219011344069620",30.75,13.00,0,334.54,366.40,36.5,33.3,0.287,340443.2,340443.2,1202,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462714,237397.00
03/08/2016 13:45,2,1.154,ACTIVE,212.38,345.36,59.949,1457462703,"201051344000890","219011344069620",30.59,13.30,0,331.83,364.29,35.8,32.6,0.270,336933.6,336933.6,25637,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462715,237398.00
03/08/2016 13:45,2,1.145,ACTIVE,212.83,347.46,59.959,1457462703,"201051344000438","219011344069620",30.42,13.70,0,333.33,364.29,35.3,32.1,0.274,339117.8,339117.8,25633,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462716,237399.00
03/08/2016 13:45,2,1.168,ACTIVE,212.83,347.76,59.938,1457462703,"201051344000417","219011344069620",30.12,13.70,0,333.03,363.99,35.7,32.5,0.278,332845.0,332845.0,25788,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462717,237400.00
03/08/2016 13:45,2,1.094,ACTIVE,211.25,347.76,60.012,1457462703,"274151322000083","219011344069620",29.80,17.00,0,332.73,357.08,33.1,30.0,0.221,606881.6,606881.6,14673,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462717,237401.00
03/08/2016 13:45,2,1.109,ACTIVE,212.16,349.56,59.959,1457462703,"274151322000076","219011344069620",30.42,18.00,0,334.24,357.98,34.2,31.1,0.243,645821.2,645821.2,14678,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462718,237402.00
03/08/2016 13:45,2,1.176,ACTIVE,213.06,348.96,59.917,1457462703,"201051344000868","219011344069620",30.14,13.00,0,333.33,365.80,35.9,32.7,0.278,325313.7,325313.7,20901,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462719,237403.00
03/08/2016 13:45,2,1.086,ACTIVE,211.48,342.35,59.954,1457462703,"274151322000095","219011344069620",30.51,17.30,0,332.73,357.38,33.5,30.4,0.221,639050.2,639050.2,14562,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462720,237404.00
03/08/2016 13:45,2,1.152,ACTIVE,213.29,350.17,59.959,1457462703,"201051344000988","219011344069620",30.08,13.30,0,333.63,367.30,35.1,32.0,0.278,323523.4,323523.4,21177,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462721,237405.00
03/08/2016 13:45,2,1.146,ACTIVE,212.61,345.96,59.933,1457462703,"201051344001025","219011344069620",30.30,13.70,0,332.73,364.59,35.2,32.1,0.270,336598.1,336598.1,25693,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462722,237406.00
03/08/2016 13:45,2,1.152,ACTIVE,213.06,348.36,59.965,1457462703,"201051344000458","219011344069620",30.47,14.70,0,333.33,366.10,35.6,32.4,0.287,333880.4,333880.4,21084,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462723,237407.00
03/08/2016 13:45,2,1.152,ACTIVE,213.74,350.17,59.991,1457462703,"201051344000853","219011344069620",30.28,13.70,0,335.44,367.60,35.4,32.3,0.278,331512.5,331512.5,20707,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462724,237408.00
03/08/2016 13:45,2,1.107,ACTIVE,213.06,347.46,59.954,1457462703,"201051344000685","219011344069620",30.59,13.30,0,333.03,364.29,34.3,31.2,0.287,338834.7,338834.7,25509,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462725,237409.00
03/08/2016 13:45,2,1.115,ACTIVE,212.83,347.46,59.965,1457462703,"201051344000917","219011344069620",30.42,14.70,0,333.03,364.59,34.4,31.3,0.261,336109.7,336109.7,25507,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462726,237410.00
03/08/2016 13:45,2,1.115,ACTIVE,212.83,346.86,59.954,1457462703,"201051344001145","219011344069620",30.57,13.00,0,334.54,364.89,34.6,31.5,0.270,341212.4,341212.4,25367,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462727,237411.00
03/08/2016 13:45,2,1.119,ACTIVE,213.06,347.46,60.018,1457462703,"201051344000651","219011344069620",30.47,14.00,0,333.93,364.29,34.6,31.5,0.270,333031.9,333031.9,25736,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462728,237412.00
03/08/2016 13:45,2,1.053,ACTIVE,211.25,348.36,59.949,1457462703,"274151322000088","219011344069620",29.24,17.80,0,331.83,356.18,31.2,28.2,0.203,589100.8,589100.8,14374,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462729,237413.00
03/08/2016 13:45,2,0.701,ACTIVE,212.16,437.63,59.954,1457462703,"274151322000068","219011344069620",40.93,21.50,0,333.03,453.86,29.1,26.2,0.186,491829.1,491829.1,15397,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462729,237414.00
03/08/2016 13:45,2,1.127,ACTIVE,212.61,346.26,59.965,1457462703,"201051344001135","219011344069620",30.53,14.30,0,332.73,363.69,34.8,31.7,0.270,329616.9,329616.9,25703,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462730,237415.00
03/08/2016 13:45,2,1.146,ACTIVE,212.83,348.36,59.954,1457462703,"201051344000594","219011344069620",30.95,13.00,0,332.73,365.80,36.0,32.8,0.278,336114.2,336114.2,21115,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462731,237416.00
03/08/2016 13:45,2,1.111,ACTIVE,212.83,346.86,59.954,1457462703,"201051344001203","219011344069620",30.77,13.70,0,333.63,365.19,34.7,31.6,0.274,335854.3,335854.3,25686,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462732,237417.00
03/08/2016 13:45,2,1.068,ACTIVE,211.25,347.76,59.917,1457462703,"274151322000054","219011344069620",29.68,18.30,0,332.13,357.08,32.2,29.1,0.225,601900.3,601900.3,14403,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462733,237418.00
03/08/2016 13:45,2,1.150,ACTIVE,213.29,348.36,59.954,1457462703,"201051344000867","219011344069620",30.53,14.30,0,334.84,365.19,35.6,32.5,0.274,324542.6,324542.6,21143,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462735,237419.00
03/08/2016 13:45,2,1.141,ACTIVE,212.61,347.76,59.949,1457462703,"201051344001093","219011344069620",30.53,13.70,0,333.33,363.99,35.3,32.2,0.265,334615.9,334615.9,25563,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462736,237420.00
03/08/2016 13:45,2,1.111,ACTIVE,213.06,348.36,59.986,1457462703,"201051344000900","219011344069620",30.34,13.00,0,333.93,366.10,34.1,31.0,0.278,339675.8,339675.8,20552,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462737,237421.00
03/08/2016 13:45,2,1.150,ACTIVE,213.51,348.66,59.954,1457462703,"201051344000648","219011344069620",30.42,12.70,0,334.84,366.10,35.5,32.3,0.278,333041.8,333041.8,20823,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462738,237422.00
03/08/2016 13:45,2,1.162,ACTIVE,213.29,349.26,59.954,1457462703,"201051344000569","219011344069620",30.22,13.70,0,335.14,366.40,35.6,32.5,0.278,341061.3,341061.3,20495,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462739,237423.00
03/08/2016 13:45,2,1.131,ACTIVE,213.06,348.36,59.959,1457462703,"201051344000983","219011344069620",30.79,14.00,0,333.93,365.80,35.3,32.1,0.283,333518.3,333518.3,20941,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462740,237424.00
03/08/2016 13:45,2,1.137,ACTIVE,213.29,348.36,59.933,1457462703,"201051344001158","219011344069620",30.24,13.00,0,333.63,366.10,34.9,31.7,0.278,329327.7,329327.7,21157,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462740,237425.00
03/08/2016 13:45,2,1.141,ACTIVE,213.74,349.86,59.917,1457462703,"201051344000576","219011344069620",30.49,13.30,0,334.24,366.70,35.2,32.1,0.274,334105.6,334105.6,20613,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462741,237426.00
03/08/2016 13:45,2,1.076,ACTIVE,211.70,344.15,59.954,1457462703,"274151322000087","219011344069620",29.40,19.80,0,332.43,357.08,32.0,29.0,0.212,576923.9,576923.9,14453,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457462742,237427.00
03/08/2016 14:00,2,1.383,ACTIVE,214.64,352.87,59.996,1457463603,"201051344000645","219011344069620",30.49,14.70,0,336.34,380.82,42.8,39.3,0.327,333946.2,333946.2,20766,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463604,237428.00
03/08/2016 14:00,2,1.316,ACTIVE,212.61,347.76,59.912,1457463603,"274151322000085","219011344069620",29.70,18.30,0,334.24,365.19,39.6,36.3,0.265,604737.5,604737.5,14420,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463605,237429.00
03/08/2016 14:00,2,1.400,ACTIVE,214.64,353.77,59.991,1457463603,"201051344000633","219011344069620",30.32,13.70,0,334.84,380.22,43.0,39.6,0.349,325540.1,325540.1,21176,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463606,237430.00
03/08/2016 14:00,2,1.387,ACTIVE,214.41,352.57,60.012,1457463603,"201051344000469","219011344069620",30.57,13.00,0,334.24,379.02,43.0,39.6,0.354,326334.1,326334.1,21165,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463607,237431.00
03/08/2016 14:00,2,1.361,ACTIVE,213.51,351.37,60.012,1457463603,"201051344000646","219011344069620",30.38,14.00,0,332.73,374.51,41.9,38.5,0.340,331341.9,331341.9,25701,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463608,237432.00
03/08/2016 14:00,2,1.346,ACTIVE,212.16,350.77,59.975,1457463603,"274151322000052","219011344069620",30.02,18.70,0,333.33,365.19,40.9,37.6,0.283,612788.4,612788.4,14637,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463609,237433.00
03/08/2016 14:00,2,1.402,ACTIVE,213.96,351.97,59.954,1457463603,"201051344000585","219011344069620",30.12,14.70,0,334.24,375.11,42.8,39.4,0.345,336586.8,336586.8,25707,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463609,237434.00
03/08/2016 14:00,2,1.346,ACTIVE,213.74,349.86,59.975,1457463603,"201051344001230","219011344069620",30.51,13.00,0,332.43,373.01,41.6,38.2,0.331,335151.6,335151.6,25489,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463610,237435.00
03/08/2016 14:00,2,1.357,ACTIVE,214.41,351.67,60.044,1457463603,"201051344000582","219011344069620",30.32,14.70,0,334.54,375.11,41.7,38.3,0.331,328779.4,328779.4,25682,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463611,237436.00
03/08/2016 14:00,2,1.387,ACTIVE,213.29,350.17,59.986,1457463603,"201051344000955","219011344069620",30.32,14.70,0,332.73,373.01,42.7,39.3,0.336,339626.0,339626.0,25618,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463612,237437.00
03/08/2016 14:00,2,0.895,ACTIVE,212.38,422.60,59.965,1457463603,"274151322000094","219011344069620",39.10,20.70,0,335.44,452.66,35.5,32.4,0.247,491756.0,491756.0,15224,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463613,237438.00
03/08/2016 14:00,2,1.393,ACTIVE,214.41,352.87,59.975,1457463603,"201051344000579","219011344069620",30.85,14.00,0,334.54,379.92,43.6,40.1,0.349,340453.6,340453.6,1203,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463614,237439.00
03/08/2016 14:00,2,1.398,ACTIVE,213.51,349.86,59.928,1457463603,"201051344000890","219011344069620",30.24,13.70,0,333.03,374.21,42.9,39.4,0.331,336943.8,336943.8,25638,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463615,237440.00
03/08/2016 14:00,2,1.373,ACTIVE,213.74,351.67,59.986,1457463603,"201051344000438","219011344069620",30.51,14.00,0,334.54,374.51,42.5,39.1,0.340,339127.9,339127.9,25634,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463616,237441.00
03/08/2016 14:00,2,1.387,ACTIVE,213.74,350.47,59.996,1457463603,"201051344000417","219011344069620",30.36,14.30,0,333.33,373.91,42.7,39.3,0.345,332855.2,332855.2,25789,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463617,237442.00
03/08/2016 14:00,2,1.320,ACTIVE,212.16,350.77,59.907,1457463603,"274151322000083","219011344069620",30.00,17.50,0,334.24,364.89,40.1,36.8,0.283,606891.2,606891.2,14674,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463618,237443.00
03/08/2016 14:00,2,1.369,ACTIVE,213.06,347.76,59.949,1457463603,"274151322000076","219011344069620",30.28,19.00,0,335.74,366.10,42.0,38.6,0.296,645831.2,645831.2,14679,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463618,237444.00
03/08/2016 14:00,2,1.402,ACTIVE,214.19,352.57,59.965,1457463603,"201051344000868","219011344069620",30.34,13.30,0,335.44,376.01,43.1,39.7,0.340,325324.1,325324.1,20902,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463619,237445.00
03/08/2016 14:00,2,1.340,ACTIVE,212.38,347.76,59.907,1457463603,"274151322000095","219011344069620",30.38,17.50,0,334.54,364.89,41.1,37.8,0.270,639060.0,639060.0,14563,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463620,237446.00
03/08/2016 14:00,2,1.369,ACTIVE,214.41,354.67,59.944,1457463603,"201051344000988","219011344069620",30.53,14.30,0,334.84,381.12,42.4,39.0,0.354,323533.6,323533.6,21178,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463621,237447.00
03/08/2016 14:00,2,1.385,ACTIVE,213.74,350.47,59.944,1457463603,"201051344001025","219011344069620",30.18,14.30,0,334.24,374.81,42.4,39.0,0.331,336608.3,336608.3,25694,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463622,237448.00
03/08/2016 14:00,2,1.371,ACTIVE,214.41,352.87,59.944,1457463603,"201051344000458","219011344069620",30.69,15.00,0,336.34,377.52,42.7,39.3,0.354,333890.7,333890.7,21085,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463623,237449.00
03/08/2016 14:00,2,1.373,ACTIVE,214.87,353.47,59.907,1457463603,"201051344000853","219011344069620",30.59,14.30,0,337.54,381.12,42.6,39.2,0.354,331522.7,331522.7,20708,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463624,237450.00
03/08/2016 14:00,2,1.355,ACTIVE,213.96,351.67,59.975,1457463603,"201051344000685","219011344069620",30.18,13.70,0,333.33,374.51,41.5,38.1,0.340,338844.7,338844.7,25510,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463625,237451.00
03/08/2016 14:00,2,1.344,ACTIVE,213.74,351.37,59.996,1457463603,"201051344000917","219011344069620",30.24,15.30,0,333.33,374.51,41.1,37.8,0.327,336119.6,336119.6,25508,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463626,237452.00
03/08/2016 14:00,2,1.338,ACTIVE,213.74,350.17,59.954,1457463603,"201051344001145","219011344069620",30.57,13.70,0,334.24,374.51,41.5,38.1,0.327,341222.5,341222.5,25368,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463627,237453.00
03/08/2016 14:00,2,1.348,ACTIVE,213.96,350.47,59.975,1457463603,"201051344000651","219011344069620",30.53,14.30,0,334.24,374.81,41.7,38.3,0.331,333042.0,333042.0,25737,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463628,237454.00
03/08/2016 14:00,2,1.287,ACTIVE,212.16,349.26,59.954,1457463603,"274151322000088","219011344069620",29.32,18.30,0,333.63,363.39,38.3,35.0,0.261,589109.9,589109.9,14375,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463629,237455.00
03/08/2016 14:00,2,0.850,ACTIVE,213.29,440.64,59.975,1457463603,"274151322000068","219011344069620",41.07,22.30,0,336.34,461.68,35.6,32.4,0.234,491837.6,491837.6,15398,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463630,237456.00
03/08/2016 14:00,2,1.357,ACTIVE,213.74,350.17,59.917,1457463603,"201051344001135","219011344069620",30.43,15.00,0,333.63,374.21,41.9,38.5,0.336,329627.0,329627.0,25704,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463631,237457.00
03/08/2016 14:00,2,1.395,ACTIVE,213.96,351.97,59.954,1457463603,"201051344000594","219011344069620",30.51,13.70,0,333.33,375.71,43.1,39.7,0.336,336124.7,336124.7,21116,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463631,237458.00
03/08/2016 14:00,2,1.375,ACTIVE,213.96,350.47,59.933,1457463603,"201051344001203","219011344069620",30.02,14.00,0,334.84,375.71,41.8,38.5,0.336,335864.4,335864.4,25687,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463633,237459.00
03/08/2016 14:00,2,1.309,ACTIVE,212.61,350.47,59.991,1457463603,"274151322000054","219011344069620",29.42,19.50,0,334.54,364.89,39.0,35.7,0.265,601909.7,601909.7,14404,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463634,237460.00
03/08/2016 14:00,2,1.365,ACTIVE,214.64,351.67,59.991,1457463603,"201051344000867","219011344069620",30.71,14.70,0,334.84,375.71,42.5,39.1,0.336,324552.9,324552.9,21144,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463635,237461.00
03/08/2016 14:00,2,1.363,ACTIVE,213.74,350.77,59.996,1457463603,"201051344001093","219011344069620",30.43,14.30,0,334.24,374.21,42.0,38.6,0.318,334626.1,334626.1,25564,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463636,237462.00
03/08/2016 14:00,2,1.344,ACTIVE,214.19,352.57,60.002,1457463603,"201051344000900","219011344069620",30.26,13.30,0,335.44,378.42,41.2,37.8,0.327,339685.8,339685.8,20553,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463636,237463.00
03/08/2016 14:00,2,1.387,ACTIVE,214.64,352.87,60.012,1457463603,"201051344000648","219011344069620",30.16,13.00,0,335.74,379.32,42.4,39.0,0.336,333052.1,333052.1,20824,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463637,237464.00
03/08/2016 14:00,2,1.363,ACTIVE,214.64,352.87,60.002,1457463603,"201051344000569","219011344069620",30.71,14.30,0,335.44,378.42,42.4,39.0,0.340,341071.6,341071.6,20496,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463638,237465.00
03/08/2016 14:00,2,1.352,ACTIVE,214.41,352.57,59.986,1457463603,"201051344000983","219011344069620",30.75,15.00,0,335.44,376.62,42.1,38.7,0.340,333528.6,333528.6,20942,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463639,237466.00
03/08/2016 14:00,2,1.371,ACTIVE,214.41,351.97,59.944,1457463603,"201051344001158","219011344069620",29.94,13.70,0,335.44,379.62,41.6,38.2,0.340,329337.9,329337.9,21158,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463640,237467.00
03/08/2016 14:00,2,1.367,ACTIVE,214.87,354.07,60.012,1457463603,"201051344000576","219011344069620",30.28,13.30,0,336.04,380.82,41.9,38.5,0.336,334115.9,334115.9,20614,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463641,237468.00
03/08/2016 14:00,2,1.291,ACTIVE,212.83,349.56,60.002,1457463603,"274151322000087","219011344069620",29.30,20.30,0,333.93,363.99,38.3,35.0,0.252,576933.2,576933.2,14454,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457463642,237469.00
03/08/2016 14:15,2,1.967,ACTIVE,215.09,359.78,59.944,1457464503,"201051344000645","219011344069620",30.32,15.30,0,336.64,389.84,60.4,56.4,0.491,333956.6,333956.6,20767,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464505,237470.00
03/08/2016 14:15,2,1.818,ACTIVE,212.61,352.27,59.975,1457464503,"274151322000085","219011344069620",29.60,19.30,0,330.63,372.11,54.6,50.8,0.371,604746.8,604746.8,14421,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464506,237471.00
03/08/2016 14:15,2,1.963,ACTIVE,215.32,360.08,59.970,1457464503,"201051344000633","219011344069620",30.40,14.70,0,336.04,390.14,60.4,56.4,0.495,325550.5,325550.5,21177,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464507,237472.00
03/08/2016 14:15,2,1.943,ACTIVE,215.09,357.68,59.986,1457464503,"201051344000469","219011344069620",30.69,14.70,0,336.34,390.14,60.5,56.4,0.473,326344.5,326344.5,21166,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464508,237473.00
03/08/2016 14:15,2,1.916,ACTIVE,213.51,357.08,59.996,1457464503,"201051344000646","219011344069620",30.20,15.50,0,335.14,385.93,58.6,54.6,0.491,331352.0,331352.0,25702,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464509,237474.00
03/08/2016 14:15,2,1.857,ACTIVE,212.61,355.28,59.991,1457464503,"274151322000052","219011344069620",30.00,20.30,0,329.13,372.71,56.4,52.5,0.384,612798.2,612798.2,14638,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464510,237475.00
03/08/2016 14:15,2,1.932,ACTIVE,214.41,357.68,59.954,1457464503,"201051344000585","219011344069620",30.63,16.00,0,336.04,389.24,60.0,56.0,0.491,336597.3,336597.3,25708,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464510,237476.00
03/08/2016 14:15,2,1.885,ACTIVE,213.51,354.67,59.922,1457464503,"201051344001230","219011344069620",30.40,14.00,0,334.84,383.83,58.1,54.1,0.468,335161.6,335161.6,25490,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464511,237477.00
03/08/2016 14:15,2,1.922,ACTIVE,214.41,356.78,59.975,1457464503,"201051344000582","219011344069620",30.08,15.50,0,334.84,388.94,58.5,54.6,0.473,328789.5,328789.5,25683,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464512,237478.00
03/08/2016 14:15,2,1.951,ACTIVE,213.51,355.28,59.959,1457464503,"201051344000955","219011344069620",30.18,15.80,0,332.73,385.03,59.6,55.6,0.495,339636.3,339636.3,25619,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464513,237479.00
03/08/2016 14:15,2,1.225,ACTIVE,212.61,427.11,59.975,1457464503,"274151322000094","219011344069620",40.14,21.80,0,333.63,463.48,50.0,46.3,0.345,491764.4,491764.4,15225,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464514,237480.00
03/08/2016 14:15,2,1.969,ACTIVE,215.09,359.18,59.949,1457464503,"201051344000579","219011344069620",30.63,15.30,0,336.04,389.54,61.2,57.1,0.495,340464.3,340464.3,1204,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464515,237481.00
03/08/2016 14:15,2,1.932,ACTIVE,213.96,356.18,59.901,1457464503,"201051344000890","219011344069620",30.71,15.00,0,335.14,385.63,60.1,56.1,0.482,336954.2,336954.2,25639,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464516,237482.00
03/08/2016 14:15,2,1.936,ACTIVE,214.19,355.88,59.944,1457464503,"201051344000438","219011344069620",30.49,15.00,0,336.04,388.04,59.8,55.7,0.499,339138.3,339138.3,25635,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464517,237483.00
03/08/2016 14:15,2,1.943,ACTIVE,213.96,357.38,60.018,1457464503,"201051344000417","219011344069620",30.18,15.30,0,334.54,386.53,59.4,55.4,0.499,332865.5,332865.5,25790,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464518,237484.00
03/08/2016 14:15,2,1.859,ACTIVE,212.83,358.28,59.954,1457464503,"274151322000083","219011344069620",29.98,18.70,0,328.52,372.71,56.5,52.6,0.398,606900.8,606900.8,14675,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464519,237485.00
03/08/2016 14:15,2,1.938,ACTIVE,213.51,357.98,59.954,1457464503,"274151322000076","219011344069620",30.77,20.00,0,331.23,375.41,60.4,56.3,0.433,645841.5,645841.5,14680,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464519,237486.00
03/08/2016 14:15,2,1.975,ACTIVE,214.64,358.88,59.996,1457464503,"201051344000868","219011344069620",30.45,14.00,0,337.24,390.44,60.9,56.9,0.499,325334.6,325334.6,20903,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464520,237487.00
03/08/2016 14:15,2,1.936,ACTIVE,213.06,361.59,59.959,1457464503,"274151322000095","219011344069620",30.57,19.00,0,330.33,373.91,59.9,55.9,0.411,639070.1,639070.1,14564,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464521,237488.00
03/08/2016 14:15,2,1.969,ACTIVE,214.87,360.08,59.970,1457464503,"201051344000988","219011344069620",30.34,15.30,0,335.44,389.84,60.5,56.5,0.499,323544.0,323544.0,21179,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464522,237489.00
03/08/2016 14:15,2,1.947,ACTIVE,213.96,355.58,59.954,1457464503,"201051344001025","219011344069620",30.55,15.50,0,335.44,388.34,60.3,56.3,0.486,336618.8,336618.8,25695,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464523,237490.00
03/08/2016 14:15,2,1.967,ACTIVE,215.09,358.28,59.949,1457464503,"201051344000458","219011344069620",30.51,16.00,0,337.24,389.54,60.8,56.8,0.535,333901.2,333901.2,21086,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464524,237491.00
03/08/2016 14:15,2,1.982,ACTIVE,215.32,361.29,59.922,1457464503,"201051344000853","219011344069620",30.34,15.50,0,336.94,388.94,61.0,57.0,0.508,331533.2,331533.2,20709,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464525,237492.00
03/08/2016 14:15,2,1.934,ACTIVE,213.96,356.18,59.970,1457464503,"201051344000685","219011344069620",30.32,14.70,0,334.84,386.83,59.4,55.4,0.504,338854.8,338854.8,25511,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464526,237493.00
03/08/2016 14:15,2,1.908,ACTIVE,214.19,356.78,60.007,1457464503,"201051344000917","219011344069620",30.34,16.30,0,334.84,387.74,58.7,54.7,0.491,336129.7,336129.7,25509,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464527,237494.00
03/08/2016 14:15,2,1.926,ACTIVE,213.96,357.08,59.996,1457464503,"201051344001145","219011344069620",30.32,15.00,0,336.04,388.34,59.2,55.2,0.482,341232.6,341232.6,25369,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464528,237495.00
03/08/2016 14:15,2,1.949,ACTIVE,214.19,357.38,59.970,1457464503,"201051344000651","219011344069620",30.38,15.80,0,336.94,389.54,60.0,56.0,0.486,333052.3,333052.3,25738,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464529,237496.00
03/08/2016 14:15,2,1.814,ACTIVE,212.38,353.77,60.049,1457464503,"274151322000088","219011344069620",29.60,20.00,0,329.43,370.90,54.4,50.6,0.362,589119.2,589119.2,14376,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464530,237497.00
03/08/2016 14:15,2,1.273,ACTIVE,213.51,421.10,59.949,1457464503,"274151322000068","219011344069620",39.24,23.50,0,333.93,467.69,50.9,47.2,0.349,491846.2,491846.2,15399,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464531,237498.00
03/08/2016 14:15,2,1.949,ACTIVE,213.96,357.08,59.944,1457464503,"201051344001135","219011344069620",30.34,16.30,0,335.14,386.23,60.0,55.9,0.491,329637.4,329637.4,25705,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464532,237499.00
03/08/2016 14:15,2,1.992,ACTIVE,214.41,359.18,59.954,1457464503,"201051344000594","219011344069620",30.67,14.70,0,335.44,391.34,61.9,57.8,0.499,336135.4,336135.4,21117,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464533,237500.00
03/08/2016 14:15,2,1.963,ACTIVE,214.19,357.08,60.007,1457464503,"201051344001203","219011344069620",30.38,15.30,0,335.14,389.84,60.4,56.4,0.504,335874.8,335874.8,25688,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464534,237501.00
03/08/2016 14:15,2,1.855,ACTIVE,212.38,359.48,59.991,1457464503,"274151322000054","219011344069620",29.60,21.00,0,330.03,372.71,55.6,51.8,0.371,601919.2,601919.2,14405,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464535,237502.00
03/08/2016 14:15,2,1.994,ACTIVE,215.09,359.78,59.933,1457464503,"201051344000867","219011344069620",30.51,15.50,0,336.94,390.14,61.6,57.6,0.495,324563.5,324563.5,21145,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464536,237503.00
03/08/2016 14:15,2,1.951,ACTIVE,214.41,357.68,59.912,1457464503,"201051344001093","219011344069620",30.40,15.50,0,336.04,388.04,60.1,56.1,0.477,334636.5,334636.5,25565,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464537,237504.00
03/08/2016 14:15,2,1.977,ACTIVE,214.87,358.28,59.896,1457464503,"201051344000900","219011344069620",30.47,14.30,0,336.34,390.14,61.0,57.0,0.486,339696.2,339696.2,20554,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464538,237505.00
03/08/2016 14:15,2,2.012,ACTIVE,215.09,359.18,59.954,1457464503,"201051344000648","219011344069620",30.24,14.00,0,336.94,390.14,61.7,57.6,0.526,333062.7,333062.7,20825,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464539,237506.00
03/08/2016 14:15,2,1.990,ACTIVE,215.32,358.88,59.949,1457464503,"201051344000569","219011344069620",30.65,15.50,0,336.34,389.84,61.8,57.7,0.521,341082.2,341082.2,20497,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464540,237507.00
03/08/2016 14:15,2,1.996,ACTIVE,215.09,358.28,59.907,1457464503,"201051344000983","219011344069620",30.69,15.80,0,336.64,390.74,62.0,57.9,0.521,333539.2,333539.2,20943,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464540,237508.00
03/08/2016 14:15,2,2.020,ACTIVE,215.32,360.38,59.954,1457464503,"201051344001158","219011344069620",29.98,15.30,0,336.34,390.14,61.3,57.3,0.508,329348.4,329348.4,21159,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464541,237509.00
03/08/2016 14:15,2,1.959,ACTIVE,215.54,360.38,59.896,1457464503,"201051344000576","219011344069620",30.97,14.30,0,336.34,388.94,61.5,57.4,0.486,334126.5,334126.5,20615,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464542,237510.00
03/08/2016 14:15,2,1.873,ACTIVE,213.06,358.88,59.928,1457464503,"274151322000087","219011344069620",29.50,21.50,0,329.73,371.81,55.9,52.0,0.376,576942.6,576942.6,14455,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457464543,237511.00
03/08/2016 14:30,2,1.211,ACTIVE,214.64,351.07,60.002,1457465403,"201051344000645","219011344069620",29.48,15.50,0,335.74,391.34,36.2,33.0,0.278,333968.5,333968.5,20768,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465405,237512.00
03/08/2016 14:30,2,1.102,ACTIVE,212.83,345.36,59.975,1457465403,"274151322000085","219011344069620",28.53,20.00,0,335.74,373.91,31.9,28.8,0.212,604757.4,604757.4,14422,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465405,237513.00
03/08/2016 14:30,2,1.184,ACTIVE,214.64,352.57,59.959,1457465403,"201051344000633","219011344069620",30.26,15.30,0,334.24,391.64,36.3,33.1,0.274,325562.5,325562.5,21178,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465406,237514.00
03/08/2016 14:30,2,1.195,ACTIVE,214.19,351.37,59.981,1457465403,"201051344000469","219011344069620",29.98,15.00,0,335.74,391.34,36.4,33.2,0.292,326356.4,326356.4,21167,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465407,237515.00
03/08/2016 14:30,2,1.160,ACTIVE,213.06,348.06,59.965,1457465403,"201051344000646","219011344069620",29.96,16.30,0,335.74,389.54,35.3,32.1,0.283,331363.5,331363.5,25703,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465408,237516.00
03/08/2016 14:30,2,1.119,ACTIVE,212.61,346.26,59.991,1457465403,"274151322000052","219011344069620",29.22,21.50,0,335.44,374.81,33.2,30.1,0.221,612809.2,612809.2,14639,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465409,237517.00
03/08/2016 14:30,2,1.203,ACTIVE,213.74,348.66,59.996,1457465403,"201051344000585","219011344069620",29.84,16.70,0,336.34,392.25,36.5,33.3,0.287,336609.1,336609.1,25709,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465410,237518.00
03/08/2016 14:30,2,1.141,ACTIVE,213.29,346.86,59.986,1457465403,"201051344001230","219011344069620",30.22,15.00,0,335.14,385.03,35.0,31.8,0.270,335173.1,335173.1,25491,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465411,237519.00
03/08/2016 14:30,2,1.166,ACTIVE,214.19,349.26,59.933,1457465403,"201051344000582","219011344069620",29.62,16.00,0,336.94,391.34,35.0,31.9,0.270,328801.0,328801.0,25684,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465412,237520.00
03/08/2016 14:30,2,1.182,ACTIVE,213.29,347.46,59.996,1457465403,"201051344000955","219011344069620",29.96,16.30,0,334.54,388.34,35.9,32.7,0.283,339648.1,339648.1,25620,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465413,237521.00
03/08/2016 14:30,2,0.719,ACTIVE,212.61,417.79,59.986,1457465403,"274151322000094","219011344069620",39.30,22.80,0,334.54,459.57,28.6,25.7,0.199,491774.0,491774.0,15226,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465414,237522.00
03/08/2016 14:30,2,1.213,ACTIVE,214.19,350.77,60.002,1457465403,"201051344000579","219011344069620",30.06,16.00,0,333.93,391.34,37.0,33.7,0.292,340476.3,340476.3,1205,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465415,237523.00
03/08/2016 14:30,2,1.195,ACTIVE,213.29,347.16,59.991,1457465403,"201051344000890","219011344069620",29.94,15.50,0,334.84,389.84,36.3,33.1,0.283,336966.1,336966.1,25640,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465416,237524.00
03/08/2016 14:30,2,1.150,ACTIVE,213.51,348.06,60.002,1457465403,"201051344000438","219011344069620",30.59,15.50,0,337.24,391.64,35.6,32.5,0.283,339150.0,339150.0,25636,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465417,237525.00
03/08/2016 14:30,2,1.174,ACTIVE,213.51,347.76,59.975,1457465403,"201051344000417","219011344069620",30.06,16.00,0,334.84,390.14,35.8,32.6,0.278,332877.2,332877.2,25791,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465417,237526.00
