ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 14:30,2,1.096,ACTIVE,212.38,349.26,59.991,1457465403,"274151322000083","219011344069620",29.46,19.30,0,335.44,374.51,32.6,29.6,0.221,606911.7,606911.7,14676,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465418,237527.00
03/08/2016 14:30,2,1.148,ACTIVE,213.29,349.56,60.007,1457465403,"274151322000076","219011344069620",30.08,21.00,0,337.24,377.52,35.0,31.8,0.239,645853.1,645853.1,14681,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465419,237528.00
03/08/2016 14:30,2,1.207,ACTIVE,214.19,350.47,59.954,1457465403,"201051344000868","219011344069620",29.66,14.70,0,336.64,393.15,36.3,33.1,0.283,325346.5,325346.5,20904,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465420,237529.00
03/08/2016 14:30,2,1.150,ACTIVE,212.61,350.47,59.975,1457465403,"274151322000095","219011344069620",29.64,19.50,0,335.44,376.62,34.6,31.5,0.234,639081.7,639081.7,14565,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465421,237530.00
03/08/2016 14:30,2,1.193,ACTIVE,214.19,351.67,59.975,1457465403,"201051344000988","219011344069620",29.50,16.00,0,334.84,391.94,35.7,32.5,0.283,323555.7,323555.7,21180,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465422,237531.00
03/08/2016 14:30,2,1.184,ACTIVE,213.29,347.76,59.949,1457465403,"201051344001025","219011344069620",29.80,16.30,0,336.04,389.84,35.7,32.5,0.274,336630.5,336630.5,25696,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465423,237532.00
03/08/2016 14:30,2,1.178,ACTIVE,214.19,349.86,59.959,1457465403,"201051344000458","219011344069620",30.26,16.30,0,336.04,391.64,36.1,32.9,0.292,333913.1,333913.1,21087,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465424,237533.00
03/08/2016 14:30,2,1.193,ACTIVE,214.64,351.07,59.981,1457465403,"201051344000853","219011344069620",29.86,15.80,0,337.54,391.94,36.1,32.9,0.278,331545.0,331545.0,20710,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465425,237534.00
03/08/2016 14:30,2,1.137,ACTIVE,213.51,348.66,59.970,1457465403,"201051344000685","219011344069620",30.18,15.30,0,336.04,389.84,34.8,31.7,0.292,338866.3,338866.3,25512,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465426,237535.00
03/08/2016 14:30,2,1.160,ACTIVE,213.51,348.96,59.922,1457465403,"201051344000917","219011344069620",29.68,17.00,0,335.14,390.44,34.9,31.7,0.274,336141.1,336141.1,25510,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465427,237536.00
03/08/2016 14:30,2,1.156,ACTIVE,213.51,347.76,59.986,1457465403,"201051344001145","219011344069620",29.88,15.80,0,336.34,390.14,35.0,31.8,0.278,341244.1,341244.1,25370,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465428,237537.00
03/08/2016 14:30,2,1.166,ACTIVE,213.74,348.66,59.901,1457465403,"201051344000651","219011344069620",29.56,16.30,0,337.24,391.94,35.0,31.8,0.270,333063.8,333063.8,25739,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465429,237538.00
03/08/2016 14:30,2,1.057,ACTIVE,212.16,344.76,59.996,1457465403,"274151322000088","219011344069620",28.55,20.70,0,335.44,373.01,30.6,27.6,0.208,589129.4,589129.4,14377,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465429,237539.00
03/08/2016 14:30,2,0.729,ACTIVE,213.51,419.90,59.959,1457465403,"274151322000068","219011344069620",39.66,24.30,0,334.54,461.08,29.3,26.4,0.181,491855.8,491855.8,15400,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465430,237540.00
03/08/2016 14:30,2,1.158,ACTIVE,213.29,347.46,60.007,1457465403,"201051344001135","219011344069620",30.12,17.00,0,336.04,390.14,35.4,32.2,0.274,329648.9,329648.9,25706,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465431,237541.00
03/08/2016 14:30,2,1.186,ACTIVE,213.51,349.86,59.986,1457465403,"201051344000594","219011344069620",30.32,15.30,0,336.04,394.95,36.4,33.2,0.287,336147.3,336147.3,21118,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465432,237542.00
03/08/2016 14:30,2,1.170,ACTIVE,213.51,347.46,59.949,1457465403,"201051344001203","219011344069620",29.76,16.00,0,337.24,391.64,35.3,32.1,0.278,335886.4,335886.4,25689,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465433,237543.00
03/08/2016 14:30,2,1.070,ACTIVE,212.83,345.36,59.986,1457465403,"274151322000054","219011344069620",28.92,21.50,0,335.74,375.11,31.4,28.4,0.208,601929.6,601929.6,14406,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465434,237544.00
03/08/2016 14:30,2,1.193,ACTIVE,214.19,349.56,59.981,1457465403,"201051344000867","219011344069620",29.78,15.80,0,337.54,392.25,36.1,32.9,0.274,324575.3,324575.3,21146,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465435,237545.00
03/08/2016 14:30,2,1.170,ACTIVE,213.51,348.66,59.981,1457465403,"201051344001093","219011344069620",29.98,16.30,0,336.94,391.94,35.5,32.4,0.270,334648.0,334648.0,25566,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465436,237546.00
03/08/2016 14:30,2,1.143,ACTIVE,214.19,350.77,59.986,1457465403,"201051344000900","219011344069620",30.02,15.00,0,335.14,392.85,34.8,31.7,0.283,339707.7,339707.7,20555,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465437,237547.00
03/08/2016 14:30,2,1.186,ACTIVE,214.41,350.17,59.965,1457465403,"201051344000648","219011344069620",29.88,14.00,0,335.14,391.94,35.9,32.7,0.283,333074.4,333074.4,20826,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465438,237548.00
03/08/2016 14:30,2,1.182,ACTIVE,214.41,350.77,59.959,1457465403,"201051344000569","219011344069620",29.88,15.80,0,335.14,391.64,35.8,32.6,0.278,341093.9,341093.9,20498,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465439,237549.00
03/08/2016 14:30,2,1.156,ACTIVE,214.41,350.77,59.996,1457465403,"201051344000983","219011344069620",30.59,16.00,0,334.24,392.85,35.9,32.7,0.287,333551.0,333551.0,20944,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465440,237550.00
03/08/2016 14:30,2,1.168,ACTIVE,214.41,350.77,59.981,1457465403,"201051344001158","219011344069620",29.72,15.80,0,335.74,391.64,35.2,32.0,0.278,329359.9,329359.9,21160,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465441,237551.00
03/08/2016 14:30,2,1.170,ACTIVE,214.87,351.97,59.981,1457465403,"201051344000576","219011344069620",29.90,14.70,0,335.74,390.74,35.5,32.3,0.270,334138.1,334138.1,20616,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465442,237552.00
03/08/2016 14:30,2,1.055,ACTIVE,212.83,345.96,59.970,1457465403,"274151322000087","219011344069620",29.02,22.00,0,336.04,373.61,31.0,28.0,0.208,576953.0,576953.0,14456,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457465443,237553.00
03/08/2016 14:45,2,1.932,ACTIVE,215.09,357.08,59.959,1457466303,"201051344000645","219011344069620",30.28,15.50,0,337.54,386.23,59.3,55.3,0.473,333979.0,333979.0,20769,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466304,237554.00
03/08/2016 14:45,2,1.781,ACTIVE,212.61,347.16,59.922,1457466303,"274151322000085","219011344069620",29.42,20.00,0,334.54,369.10,53.1,49.3,0.354,604766.7,604766.7,14423,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466305,237555.00
03/08/2016 14:45,2,1.934,ACTIVE,214.87,360.99,60.034,1457466303,"201051344000633","219011344069620",30.18,15.00,0,336.64,386.53,59.1,55.1,0.491,325573.0,325573.0,21179,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466306,237556.00
03/08/2016 14:45,2,1.900,ACTIVE,215.09,356.78,59.933,1457466303,"201051344000469","219011344069620",30.65,15.30,0,336.64,387.44,59.0,55.0,0.491,326367.0,326367.0,21168,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466307,237557.00
03/08/2016 14:45,2,1.850,ACTIVE,213.51,356.18,60.023,1457466303,"201051344000646","219011344069620",30.43,17.00,0,333.93,381.73,57.0,53.1,0.482,331373.7,331373.7,25704,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466308,237558.00
03/08/2016 14:45,2,1.779,ACTIVE,212.16,347.76,59.991,1457466303,"274151322000052","219011344069620",30.08,21.50,0,334.54,369.40,54.2,50.4,0.380,612818.8,612818.8,14640,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466309,237559.00
03/08/2016 14:45,2,1.891,ACTIVE,213.96,357.98,59.922,1457466303,"201051344000585","219011344069620",30.45,17.00,0,335.44,385.93,58.4,54.4,0.473,336619.7,336619.7,25710,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466309,237560.00
03/08/2016 14:45,2,1.859,ACTIVE,213.29,355.88,59.917,1457466303,"201051344001230","219011344069620",30.34,15.80,0,333.03,381.12,57.2,53.3,0.464,335183.3,335183.3,25492,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466310,237561.00
03/08/2016 14:45,2,1.861,ACTIVE,214.19,356.18,60.002,1457466303,"201051344000582","219011344069620",30.04,16.00,0,334.54,386.83,56.7,52.8,0.460,328811.2,328811.2,25685,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466311,237562.00
03/08/2016 14:45,2,1.867,ACTIVE,213.51,354.97,60.023,1457466303,"201051344000955","219011344069620",30.30,16.70,0,333.63,381.12,57.3,53.3,0.468,339658.5,339658.5,25621,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466312,237563.00
03/08/2016 14:45,2,1.184,ACTIVE,212.83,421.40,59.954,1457466303,"274151322000094","219011344069620",39.50,22.80,0,334.84,455.67,47.5,44.0,0.331,491782.4,491782.4,15227,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466313,237564.00
03/08/2016 14:45,2,1.885,ACTIVE,215.09,357.38,59.901,1457466303,"201051344000579","219011344069620",30.61,16.00,0,337.24,386.53,58.5,54.5,0.482,340487.0,340487.0,1206,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466314,237565.00
03/08/2016 14:45,2,1.877,ACTIVE,213.51,354.67,60.002,1457466303,"201051344000890","219011344069620",30.30,16.30,0,333.93,382.03,57.6,53.7,0.460,336976.6,336976.6,25641,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466315,237566.00
03/08/2016 14:45,2,1.850,ACTIVE,213.74,355.88,60.012,1457466303,"201051344000438","219011344069620",30.28,16.00,0,335.14,385.03,56.7,52.8,0.468,339160.4,339160.4,25637,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466316,237567.00
03/08/2016 14:45,2,1.836,ACTIVE,213.74,356.48,59.981,1457466303,"201051344000417","219011344069620",30.32,16.30,0,334.24,382.93,56.4,52.5,0.460,332887.6,332887.6,25792,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466317,237568.00
03/08/2016 14:45,2,1.738,ACTIVE,212.61,357.08,59.949,1457466303,"274151322000083","219011344069620",30.02,20.00,0,335.14,369.40,52.9,49.1,0.362,606921.4,606921.4,14677,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466318,237569.00
03/08/2016 14:45,2,1.834,ACTIVE,213.06,349.86,59.959,1457466303,"274151322000076","219011344069620",30.51,21.00,0,336.04,372.41,56.7,52.8,0.393,645863.5,645863.5,14682,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466318,237570.00
03/08/2016 14:45,2,1.877,ACTIVE,214.64,357.08,60.002,1457466303,"201051344000868","219011344069620",30.24,15.00,0,336.04,386.83,57.5,53.5,0.464,325357.2,325357.2,20905,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466319,237571.00
03/08/2016 14:45,2,1.830,ACTIVE,212.61,357.98,59.944,1457466303,"274151322000095","219011344069620",30.28,20.00,0,334.24,371.51,56.1,52.2,0.380,639092.0,639092.0,14566,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466320,237572.00
03/08/2016 14:45,2,1.869,ACTIVE,214.64,358.58,59.954,1457466303,"201051344000988","219011344069620",30.00,15.80,0,335.74,387.14,56.8,52.9,0.477,323566.2,323566.2,21181,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466321,237573.00
03/08/2016 14:45,2,1.840,ACTIVE,213.96,355.88,59.981,1457466303,"201051344001025","219011344069620",30.34,16.30,0,335.14,384.73,56.5,52.7,0.455,336641.0,336641.0,25697,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466322,237574.00
03/08/2016 14:45,2,1.834,ACTIVE,214.87,355.28,60.028,1457466303,"201051344000458","219011344069620",30.47,16.30,0,337.24,386.83,56.7,52.8,0.455,333923.7,333923.7,21088,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466323,237575.00
03/08/2016 14:45,2,1.812,ACTIVE,215.54,357.68,59.981,1457466303,"201051344000853","219011344069620",30.81,15.50,0,338.14,385.63,56.5,52.7,0.468,331555.7,331555.7,20711,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466324,237576.00
03/08/2016 14:45,2,1.768,ACTIVE,213.74,355.88,59.970,1457466303,"201051344000685","219011344069620",30.67,16.00,0,334.54,385.03,54.9,51.1,0.468,338876.6,338876.6,25513,0,0,0,L,1122011218,0,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466325,237577.00
03/08/2016 14:45,2,1.789,ACTIVE,213.96,355.28,60.002,1457466303,"201051344000917","219011344069620",30.63,17.00,0,333.33,385.93,55.5,51.6,0.446,336151.5,336151.5,25511,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466326,237578.00
03/08/2016 14:45,2,1.783,ACTIVE,214.19,355.88,59.986,1457466303,"201051344000651","219011344069620",30.49,16.30,0,335.44,385.93,55.1,51.3,0.451,333074.2,333074.2,25740,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466328,237579.00
03/08/2016 14:45,2,1.656,ACTIVE,211.93,349.86,59.986,1457466303,"274151322000088","219011344069620",29.28,20.70,0,334.54,368.50,49.1,45.5,0.327,589138.6,589138.6,14378,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466329,237580.00
03/08/2016 14:45,2,1.127,ACTIVE,213.29,436.43,59.917,1457466303,"274151322000068","219011344069620",40.31,23.80,0,334.24,461.38,46.1,42.6,0.305,491864.4,491864.4,15401,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466330,237581.00
03/08/2016 14:45,2,1.781,ACTIVE,213.51,355.28,59.996,1457466303,"201051344001135","219011344069620",30.32,17.30,0,334.24,382.63,54.7,50.9,0.451,329659.3,329659.3,25707,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466331,237582.00
03/08/2016 14:45,2,1.820,ACTIVE,214.19,356.78,59.954,1457466303,"201051344000594","219011344069620",30.53,15.50,0,335.14,385.93,56.3,52.4,0.451,336158.1,336158.1,21119,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466332,237583.00
03/08/2016 14:45,2,1.773,ACTIVE,213.96,354.97,59.970,1457466303,"201051344001203","219011344069620",30.69,15.80,0,334.84,386.83,55.2,51.3,0.451,335896.9,335896.9,25690,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466333,237584.00
03/08/2016 14:45,2,1.641,ACTIVE,212.61,345.06,59.981,1457466303,"274151322000054","219011344069620",29.80,21.80,0,334.54,369.10,49.6,45.9,0.336,601939.0,601939.0,14407,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466334,237585.00
03/08/2016 14:45,2,1.801,ACTIVE,214.87,355.88,59.975,1457466303,"201051344000867","219011344069620",30.47,15.80,0,336.94,386.53,55.6,51.8,0.442,324586.0,324586.0,21147,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466335,237586.00
03/08/2016 14:45,2,1.789,ACTIVE,213.96,356.48,59.970,1457466303,"201051344001093","219011344069620",30.53,15.80,0,334.84,386.53,55.4,51.5,0.438,334658.7,334658.7,25567,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466336,237587.00
03/08/2016 14:45,2,1.773,ACTIVE,214.64,357.38,59.991,1457466303,"201051344000900","219011344069620",30.32,15.00,0,336.34,387.74,54.5,50.6,0.446,339718.2,339718.2,20556,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466337,237588.00
03/08/2016 14:45,2,1.803,ACTIVE,214.87,357.38,59.954,1457466303,"201051344000648","219011344069620",30.04,14.00,0,337.54,387.14,54.9,51.0,0.442,333085.1,333085.1,20827,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466338,237589.00
03/08/2016 14:45,2,1.801,ACTIVE,214.87,356.48,59.944,1457466303,"201051344000569","219011344069620",30.04,15.80,0,337.24,386.53,54.8,51.0,0.446,341104.7,341104.7,20499,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466339,237590.00
03/08/2016 14:45,2,1.783,ACTIVE,214.87,357.08,59.917,1457466303,"201051344000983","219011344069620",30.43,16.00,0,336.94,388.04,55.0,51.2,0.460,333561.7,333561.7,20945,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466340,237591.00
03/08/2016 14:45,2,1.773,ACTIVE,215.09,355.28,59.944,1457466303,"201051344001158","219011344069620",30.20,15.80,0,337.54,386.83,54.2,50.4,0.455,329370.5,329370.5,21161,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466340,237592.00
03/08/2016 14:45,2,1.752,ACTIVE,215.32,356.78,59.965,1457466303,"201051344000576","219011344069620",30.57,15.00,0,336.64,385.93,54.3,50.5,0.451,334148.7,334148.7,20617,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466341,237593.00
03/08/2016 14:45,2,1.629,ACTIVE,212.83,351.97,59.891,1457466303,"274151322000087","219011344069620",29.48,22.00,0,334.84,368.50,48.6,45.0,0.318,576962.4,576962.4,14457,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466342,237594.00
03/08/2016 14:45,2,1.729,ACTIVE,213.74,354.37,59.933,1457466303,"201051344001145","219011344069620",30.53,16.00,0,334.54,385.33,53.5,49.7,0.438,341254.7,341254.7,25371,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457466343,237595.00
03/08/2016 15:00,2,3.061,ACTIVE,216.45,354.97,59.970,1457467203,"201051344000645","219011344069620",30.65,16.30,0,336.64,396.15,95.0,89.8,0.438,333992.5,333992.5,20770,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467204,237596.00
03/08/2016 15:00,2,2.854,ACTIVE,213.96,349.26,59.991,1457467203,"274151322000085","219011344069620",29.72,21.30,0,336.04,381.73,85.9,81.0,0.323,604778.8,604778.8,14424,0,0,0,L,1151911521,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467205,237597.00
03/08/2016 15:00,2,3.045,ACTIVE,216.00,354.67,59.991,1457467203,"201051344000633","219011344069620",30.69,16.70,0,336.34,396.45,94.7,89.5,0.446,325586.6,325586.6,21180,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467206,237598.00
03/08/2016 15:00,2,3.045,ACTIVE,216.45,355.28,59.996,1457467203,"201051344000469","219011344069620",30.65,16.00,0,335.74,396.15,94.5,89.3,0.446,326380.5,326380.5,21169,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467207,237599.00
03/08/2016 15:00,2,2.965,ACTIVE,215.09,351.37,59.986,1457467203,"201051344000646","219011344069620",30.71,17.80,0,335.44,395.55,92.2,87.1,0.433,331386.9,331386.9,25705,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467208,237600.00
03/08/2016 15:00,2,2.887,ACTIVE,213.51,351.67,59.959,1457467203,"274151322000052","219011344069620",30.32,22.30,0,335.14,381.12,88.7,83.7,0.340,612831.4,612831.4,14641,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467209,237601.00
03/08/2016 15:00,2,3.051,ACTIVE,216.00,352.27,60.002,1457467203,"201051344000585","219011344069620",30.59,17.80,0,336.04,397.05,94.6,89.4,0.442,336633.2,336633.2,25711,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467210,237602.00
03/08/2016 15:00,2,2.951,ACTIVE,215.32,350.17,59.986,1457467203,"201051344001230","219011344069620",30.81,17.30,0,334.54,391.34,92.1,87.0,0.424,335196.4,335196.4,25493,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467210,237603.00
03/08/2016 15:00,2,2.994,ACTIVE,216.22,351.97,59.986,1457467203,"201051344000582","219011344069620",30.45,17.30,0,336.34,397.66,92.3,87.2,0.415,328824.4,328824.4,25686,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467211,237604.00
03/08/2016 15:00,2,2.984,ACTIVE,215.09,350.47,59.986,1457467203,"201051344000955","219011344069620",30.77,18.00,0,335.74,393.15,93.0,87.8,0.433,339671.8,339671.8,25622,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467212,237605.00
03/08/2016 15:00,2,1.857,ACTIVE,213.96,446.35,59.991,1457467203,"274151322000094","219011344069620",41.41,23.00,0,400.36,468.29,77.6,73.0,0.557,491793.5,491793.5,15228,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467213,237606.00
03/08/2016 15:00,2,3.053,ACTIVE,216.22,353.77,60.002,1457467203,"201051344000579","219011344069620",30.67,17.00,0,336.64,396.15,94.9,89.6,0.438,340500.8,340500.8,1207,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467214,237607.00
03/08/2016 15:00,2,3.006,ACTIVE,215.09,351.37,59.986,1457467203,"201051344000890","219011344069620",30.73,17.80,0,335.74,394.65,93.6,88.4,0.420,336990.2,336990.2,25642,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467215,237608.00
03/08/2016 15:00,2,2.975,ACTIVE,215.77,352.87,60.002,1457467203,"201051344000438","219011344069620",30.89,17.30,0,336.34,397.96,93.0,87.9,0.438,339173.8,339173.8,25638,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467216,237609.00
03/08/2016 15:00,2,2.975,ACTIVE,215.54,351.67,59.981,1457467203,"201051344000417","219011344069620",30.55,18.00,0,337.24,396.15,92.0,86.9,0.429,332900.9,332900.9,25793,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467217,237610.00
03/08/2016 15:00,2,2.891,ACTIVE,213.51,357.68,59.996,1457467203,"274151322000083","219011344069620",30.20,22.00,0,335.74,381.12,88.4,83.4,0.349,606933.9,606933.9,14678,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467218,237611.00
03/08/2016 15:00,2,3.041,ACTIVE,214.41,358.28,59.981,1457467203,"274151322000076","219011344069620",30.85,22.00,0,337.24,382.63,95.0,89.8,0.376,645877.1,645877.1,14683,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467219,237612.00
03/08/2016 15:00,2,3.066,ACTIVE,215.77,353.77,59.975,1457467203,"201051344000868","219011344069620",30.49,15.80,0,335.14,394.95,94.7,89.5,0.429,325370.9,325370.9,20906,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467220,237613.00
03/08/2016 15:00,2,3.057,ACTIVE,213.51,355.88,59.986,1457467203,"274151322000095","219011344069620",30.51,22.30,0,335.74,381.12,94.5,89.2,0.358,639105.5,639105.5,14567,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467221,237614.00
03/08/2016 15:00,2,3.061,ACTIVE,216.22,356.18,59.991,1457467203,"201051344000988","219011344069620",30.45,16.70,0,333.93,397.66,94.5,89.2,0.446,323579.9,323579.9,21182,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467222,237615.00
03/08/2016 15:00,2,2.984,ACTIVE,215.77,351.37,59.986,1457467203,"201051344001025","219011344069620",31.03,17.00,0,336.64,397.66,93.8,88.6,0.424,336654.6,336654.6,25698,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467222,237616.00
03/08/2016 15:00,2,3.059,ACTIVE,216.22,352.57,59.986,1457467203,"201051344000458","219011344069620",30.38,17.30,0,337.24,395.85,94.0,88.8,0.446,333937.4,333937.4,21089,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467223,237617.00
03/08/2016 15:00,2,3.037,ACTIVE,216.67,355.28,59.986,1457467203,"201051344000853","219011344069620",30.73,16.70,0,337.54,397.35,94.6,89.4,0.438,331569.4,331569.4,20712,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467224,237618.00
03/08/2016 15:00,2,2.984,ACTIVE,215.32,351.97,60.023,1457467203,"201051344000685","219011344069620",30.51,17.30,0,336.04,396.75,92.3,87.1,0.446,338889.9,338889.9,25514,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467225,237619.00
03/08/2016 15:00,2,2.986,ACTIVE,215.77,351.67,59.986,1457467203,"201051344000917","219011344069620",30.57,17.50,0,335.74,396.75,92.5,87.4,0.429,336164.9,336164.9,25512,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467226,237620.00
03/08/2016 15:00,2,3.000,ACTIVE,215.32,351.37,59.986,1457467203,"201051344001145","219011344069620",30.34,16.70,0,336.04,397.35,92.2,87.1,0.424,341267.9,341267.9,25372,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467227,237621.00
03/08/2016 15:00,2,3.057,ACTIVE,216.00,351.37,59.986,1457467203,"201051344000651","219011344069620",29.90,16.30,0,335.74,397.05,92.6,87.5,0.424,333087.7,333087.7,25741,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467228,237622.00
03/08/2016 15:00,2,2.822,ACTIVE,213.29,349.26,59.991,1457467203,"274151322000088","219011344069620",29.54,21.30,0,335.14,381.12,84.4,79.6,0.318,589150.7,589150.7,14379,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467229,237623.00
03/08/2016 15:00,2,1.924,ACTIVE,214.41,433.12,59.975,1457467203,"274151322000068","219011344069620",40.93,23.50,0,407.87,473.70,79.6,74.9,0.292,491875.7,491875.7,15402,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467230,237624.00
03/08/2016 15:00,2,2.965,ACTIVE,215.54,350.47,59.991,1457467203,"201051344001135","219011344069620",30.67,18.00,0,336.34,395.85,92.2,87.0,0.420,329672.9,329672.9,25708,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467231,237625.00
03/08/2016 15:00,2,3.055,ACTIVE,215.09,352.87,59.970,1457467203,"201051344000594","219011344069620",30.63,17.30,0,335.44,397.05,94.8,89.6,0.438,336172.0,336172.0,21120,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467231,237626.00
03/08/2016 15:00,2,3.002,ACTIVE,215.77,351.67,59.970,1457467203,"201051344001203","219011344069620",30.67,16.30,0,336.94,398.26,93.3,88.2,0.433,335910.6,335910.6,25691,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467232,237627.00
03/08/2016 15:00,2,2.812,ACTIVE,213.74,357.08,59.975,1457467203,"274151322000054","219011344069620",29.98,23.00,0,335.74,382.03,85.4,80.5,0.318,601951.4,601951.4,14408,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467234,237628.00
03/08/2016 15:00,2,3.020,ACTIVE,215.77,352.57,59.986,1457467203,"201051344000867","219011344069620",30.65,17.30,0,335.74,394.95,93.8,88.6,0.424,324599.9,324599.9,21148,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467235,237629.00
03/08/2016 15:00,2,2.971,ACTIVE,215.77,351.97,59.981,1457467203,"201051344001093","219011344069620",30.83,16.70,0,336.34,397.96,92.8,87.6,0.415,334672.4,334672.4,25568,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467236,237630.00
03/08/2016 15:00,2,3.004,ACTIVE,216.00,354.07,59.986,1457467203,"201051344000900","219011344069620",30.67,16.00,0,334.84,396.75,93.3,88.1,0.424,339731.9,339731.9,20557,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467237,237631.00
03/08/2016 15:00,2,3.027,ACTIVE,216.00,352.87,60.023,1457467203,"201051344000648","219011344069620",30.42,15.30,0,336.64,396.45,93.3,88.1,0.429,333098.9,333098.9,20828,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467237,237632.00
03/08/2016 15:00,2,2.982,ACTIVE,216.00,354.07,59.996,1457467203,"201051344000569","219011344069620",30.87,16.70,0,335.14,396.15,93.2,88.1,0.433,341118.5,341118.5,20500,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467239,237633.00
03/08/2016 15:00,2,3.002,ACTIVE,216.22,353.47,59.986,1457467203,"201051344000983","219011344069620",30.83,17.50,0,335.44,396.15,93.8,88.6,0.438,333575.6,333575.6,20946,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467239,237634.00
03/08/2016 15:00,2,3.012,ACTIVE,216.22,353.47,59.981,1457467203,"201051344001158","219011344069620",30.45,16.30,0,336.04,396.45,92.9,87.8,0.433,329384.3,329384.3,21162,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467240,237635.00
03/08/2016 15:00,2,2.992,ACTIVE,216.67,354.67,59.981,1457467203,"201051344000576","219011344069620",30.69,16.00,0,336.94,397.05,93.0,87.9,0.424,334162.5,334162.5,20618,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467241,237636.00
03/08/2016 15:00,2,2.807,ACTIVE,213.96,356.78,59.981,1457467203,"274151322000087","219011344069620",29.60,23.30,0,336.04,381.12,84.1,79.3,0.314,576974.8,576974.8,14458,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457467242,237637.00
03/08/2016 15:15,2,6.504,ACTIVE,219.84,367.30,59.954,1457468104,"201051344000645","219011344069620",29.96,20.30,0,339.34,422.00,197.4,188.6,0.875,334021.8,334021.8,20771,0,0,0,L,1122011218,0,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468105,237638.00
03/08/2016 15:15,2,6.043,ACTIVE,215.54,356.48,59.965,1457468104,"274151322000085","219011344069620",28.37,26.50,0,330.33,397.96,173.7,165.7,0.650,604805.1,604805.1,14425,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468106,237639.00
03/08/2016 15:15,2,6.416,ACTIVE,218.71,366.70,59.954,1457468104,"201051344000633","219011344069620",29.52,20.30,0,338.14,421.70,191.7,183.1,0.902,325615.7,325615.7,21181,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468107,237640.00
03/08/2016 15:15,2,6.338,ACTIVE,220.06,368.80,59.959,1457468104,"201051344000469","219011344069620",29.74,20.30,0,339.04,422.00,191.0,182.4,0.884,326409.6,326409.6,21170,0,0,0,L,1122011218,0,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468108,237641.00
03/08/2016 15:15,2,6.135,ACTIVE,217.35,361.29,59.965,1457468104,"201051344000646","219011344069620",29.92,22.80,0,336.64,420.80,185.9,177.5,0.875,331415.3,331415.3,25706,0,0,0,L,1122011218,0,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468109,237642.00
03/08/2016 15:15,2,6.018,ACTIVE,215.54,374.51,59.959,1457468104,"274151322000052","219011344069620",29.24,28.00,0,329.43,398.56,178.2,170.1,0.694,612858.8,612858.8,14642,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468110,237643.00
03/08/2016 15:15,2,6.232,ACTIVE,218.93,365.80,59.944,1457468104,"201051344000585","219011344069620",29.98,21.80,0,335.74,421.40,189.2,180.7,0.866,336662.6,336662.6,25712,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468111,237644.00
03/08/2016 15:15,2,6.117,ACTIVE,217.13,363.09,59.954,1457468104,"201051344001230","219011344069620",29.74,21.50,0,319.21,415.39,184.2,175.8,0.835,335224.9,335224.9,25494,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468112,237645.00
03/08/2016 15:15,2,6.086,ACTIVE,218.71,365.19,59.949,1457468104,"201051344000582","219011344069620",30.14,21.30,0,336.64,422.60,185.6,177.2,0.835,328853.0,328853.0,25687,0,0,0,L,1122011218,0,124.94,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468113,237646.00
03/08/2016 15:15,2,6.068,ACTIVE,217.80,364.29,59.965,1457468104,"201051344000955","219011344069620",29.74,22.30,0,336.64,419.30,182.7,174.4,0.857,339700.5,339700.5,25623,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468114,237647.00
03/08/2016 15:15,2,3.850,ACTIVE,214.87,446.65,59.944,1457468104,"274151322000094","219011344069620",40.71,28.80,0,407.57,482.72,158.4,151.0,0.614,491818.2,491818.2,15229,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468115,237648.00
03/08/2016 15:15,2,6.213,ACTIVE,220.06,367.90,59.981,1457468104,"201051344000579","219011344069620",29.66,21.80,0,339.65,421.40,186.5,178.1,0.849,340530.2,340530.2,1208,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468116,237649.00
03/08/2016 15:15,2,6.094,ACTIVE,217.35,361.89,59.928,1457468104,"201051344000890","219011344069620",29.68,22.80,0,336.34,416.59,183.2,174.9,0.844,337019.1,337019.1,25643,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468117,237650.00
03/08/2016 15:15,2,5.986,ACTIVE,217.80,363.99,59.954,1457468104,"201051344000438","219011344069620",29.92,21.80,0,336.64,421.40,181.3,173.1,0.844,339202.6,339202.6,25639,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468118,237651.00
03/08/2016 15:15,2,6.008,ACTIVE,217.80,363.09,59.959,1457468104,"201051344000417","219011344069620",29.34,22.50,0,336.94,419.00,178.5,170.4,0.831,332929.5,332929.5,25794,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468119,237652.00
03/08/2016 15:15,2,5.781,ACTIVE,214.64,354.07,59.949,1457468104,"274151322000083","219011344069620",29.54,27.80,0,330.33,399.46,172.6,164.7,0.681,606961.6,606961.6,14679,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468119,237653.00
03/08/2016 15:15,2,6.008,ACTIVE,215.77,373.91,59.949,1457468104,"274151322000076","219011344069620",29.96,28.80,0,336.34,402.16,182.1,173.8,0.729,645906.9,645906.9,14684,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468120,237654.00
03/08/2016 15:15,2,6.094,ACTIVE,218.26,364.89,59.949,1457468104,"201051344000868","219011344069620",29.60,20.00,0,339.04,422.30,182.6,174.3,0.826,325400.4,325400.4,20907,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468121,237655.00
03/08/2016 15:15,2,5.863,ACTIVE,214.87,366.10,59.944,1457468104,"274151322000095","219011344069620",29.56,29.00,0,335.44,403.07,175.4,167.4,0.663,639135.2,639135.2,14568,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468122,237656.00
03/08/2016 15:15,2,5.984,ACTIVE,219.61,368.50,59.965,1457468104,"201051344000988","219011344069620",29.50,21.30,0,338.14,422.00,178.8,170.7,0.818,323609.4,323609.4,21183,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468123,237657.00
03/08/2016 15:15,2,5.812,ACTIVE,218.03,362.79,59.949,1457468104,"201051344001025","219011344069620",30.08,21.30,0,336.94,421.40,177.0,168.9,0.795,336684.1,336684.1,25699,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468124,237658.00
03/08/2016 15:15,2,5.883,ACTIVE,219.39,367.30,59.959,1457468104,"201051344000458","219011344069620",29.72,21.50,0,339.65,422.30,177.1,169.0,0.844,333967.0,333967.0,21090,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468125,237659.00
03/08/2016 15:15,2,5.822,ACTIVE,219.84,366.10,59.954,1457468104,"201051344000853","219011344069620",29.76,21.00,0,339.95,425.01,175.4,167.4,0.818,331599.2,331599.2,20713,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468126,237660.00
03/08/2016 15:15,2,5.695,ACTIVE,217.13,359.18,59.975,1457468104,"201051344000685","219011344069620",29.72,21.80,0,337.54,421.10,171.3,163.5,0.800,338919.0,338919.0,25515,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468127,237661.00
03/08/2016 15:15,2,5.674,ACTIVE,218.03,361.59,59.949,1457468104,"201051344000917","219011344069620",29.76,22.00,0,336.34,421.70,171.0,163.1,0.787,336194.1,336194.1,25513,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468128,237662.00
03/08/2016 15:15,2,5.562,ACTIVE,217.13,361.59,59.938,1457468104,"201051344001145","219011344069620",29.98,21.80,0,336.64,419.90,168.9,161.1,0.765,341296.9,341296.9,25373,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468129,237663.00
03/08/2016 15:15,2,5.605,ACTIVE,218.03,364.59,59.965,1457468104,"201051344000651","219011344069620",29.76,21.30,0,337.24,421.70,168.9,161.1,0.769,333117.2,333117.2,25742,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468130,237664.00
03/08/2016 15:15,2,5.258,ACTIVE,214.41,368.80,59.959,1457468104,"274151322000088","219011344069620",28.57,26.80,0,331.23,397.35,152.1,144.8,0.575,589177.4,589177.4,14380,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468130,237665.00
03/08/2016 15:15,2,3.502,ACTIVE,215.54,436.43,59.965,1457468104,"274151322000068","219011344069620",40.65,29.50,0,410.88,479.71,142.7,135.8,0.539,491900.9,491900.9,15403,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468131,237666.00
03/08/2016 15:15,2,5.363,ACTIVE,217.58,359.78,59.965,1457468104,"201051344001135","219011344069620",29.84,22.00,0,336.94,420.80,162.1,154.5,0.742,329702.0,329702.0,25709,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468132,237667.00
03/08/2016 15:15,2,5.443,ACTIVE,216.90,361.59,59.954,1457468104,"201051344000594","219011344069620",29.78,21.80,0,337.24,422.90,164.2,156.6,0.751,336202.0,336202.0,21121,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468134,237668.00
03/08/2016 15:15,2,5.361,ACTIVE,217.80,359.48,59.970,1457468104,"201051344001203","219011344069620",29.58,20.70,0,337.24,422.30,160.6,153.1,0.751,335940.2,335940.2,25692,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468135,237669.00
