ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 15:15,2,5.008,ACTIVE,214.41,364.89,59.965,1457468104,"274151322000054","219011344069620",28.75,28.80,0,329.73,398.56,145.5,138.5,0.561,601978.6,601978.6,14409,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468135,237670.00
03/08/2016 15:15,2,5.311,ACTIVE,217.80,361.29,59.970,1457468104,"201051344000867","219011344069620",29.46,21.80,0,338.74,421.10,158.4,150.9,0.725,324629.7,324629.7,21149,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468136,237671.00
03/08/2016 15:15,2,5.135,ACTIVE,217.35,360.38,59.959,1457468104,"201051344001093","219011344069620",29.88,20.30,0,337.24,420.50,155.4,148.1,0.707,334701.7,334701.7,25569,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468137,237672.00
03/08/2016 15:15,2,5.227,ACTIVE,218.03,362.79,59.959,1457468104,"201051344000900","219011344069620",29.84,21.00,0,339.04,422.00,157.9,150.4,0.725,339761.8,339761.8,20558,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468138,237673.00
03/08/2016 15:15,2,5.158,ACTIVE,218.03,362.79,59.938,1457468104,"201051344000648","219011344069620",29.82,19.30,0,339.65,422.90,155.8,148.4,0.716,333128.7,333128.7,20829,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468139,237674.00
03/08/2016 15:15,2,5.172,ACTIVE,218.48,362.19,59.965,1457468104,"201051344000569","219011344069620",29.68,22.00,0,339.04,421.70,155.4,148.1,0.716,341148.3,341148.3,20501,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468140,237675.00
03/08/2016 15:15,2,5.158,ACTIVE,218.48,362.79,59.954,1457468104,"201051344000983","219011344069620",29.86,21.50,0,339.34,422.30,156.0,148.6,0.742,333605.7,333605.7,20947,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468141,237676.00
03/08/2016 15:15,2,5.143,ACTIVE,218.93,362.79,59.959,1457468104,"201051344001158","219011344069620",29.50,20.30,0,339.34,421.10,153.6,146.3,0.716,329413.9,329413.9,21163,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468142,237677.00
03/08/2016 15:15,2,5.123,ACTIVE,218.71,363.69,59.975,1457468104,"201051344000576","219011344069620",29.68,20.30,0,338.44,421.40,154.0,146.7,0.703,334192.3,334192.3,20619,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468143,237678.00
03/08/2016 15:15,2,4.828,ACTIVE,214.64,354.97,59.954,1457468104,"274151322000087","219011344069620",28.67,30.00,0,330.03,396.75,140.0,133.2,0.526,577001.9,577001.9,14459,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457468144,237679.00
03/08/2016 15:30,2,2.691,ACTIVE,215.77,351.07,59.975,1457469004,"201051344000645","219011344069620",29.14,22.50,0,339.34,414.19,79.4,74.7,0.362,334051.1,334051.1,20772,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469005,237680.00
03/08/2016 15:30,2,2.484,ACTIVE,213.29,350.17,59.965,1457469004,"274151322000085","219011344069620",28.05,27.50,0,331.53,391.34,70.6,66.2,0.486,604831.1,604831.1,14426,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469006,237681.00
03/08/2016 15:30,2,2.646,ACTIVE,215.32,351.37,59.975,1457469004,"201051344000633","219011344069620",29.52,22.00,0,338.74,414.19,79.1,74.5,0.371,325644.8,325644.8,21182,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469007,237682.00
03/08/2016 15:30,2,2.619,ACTIVE,215.54,351.67,60.002,1457469004,"201051344000469","219011344069620",29.84,21.30,0,339.04,414.49,79.2,74.5,0.380,326438.6,326438.6,21171,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469008,237683.00
03/08/2016 15:30,2,2.594,ACTIVE,214.64,363.39,59.986,1457469004,"201051344000646","219011344069620",29.16,24.00,0,319.81,408.18,76.7,72.1,0.645,331443.6,331443.6,25707,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469009,237684.00
03/08/2016 15:30,2,2.518,ACTIVE,213.06,365.80,59.981,1457469004,"274151322000052","219011344069620",29.00,29.00,0,330.63,393.75,74.0,69.5,0.535,612885.9,612885.9,14643,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469010,237685.00
03/08/2016 15:30,2,2.617,ACTIVE,215.32,351.67,59.959,1457469004,"201051344000585","219011344069620",29.86,24.50,0,337.84,409.08,79.2,74.5,0.376,336691.6,336691.6,25713,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469011,237686.00
03/08/2016 15:30,2,2.572,ACTIVE,214.64,360.69,59.975,1457469004,"201051344001230","219011344069620",29.58,23.50,0,320.11,407.87,77.1,72.5,0.632,335252.9,335252.9,25495,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469012,237687.00
03/08/2016 15:30,2,2.578,ACTIVE,215.54,364.59,59.981,1457469004,"201051344000582","219011344069620",29.44,22.80,0,320.41,410.28,76.9,72.3,0.601,328881.2,328881.2,25688,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469012,237688.00
03/08/2016 15:30,2,2.615,ACTIVE,214.41,361.29,59.975,1457469004,"201051344000955","219011344069620",29.28,24.50,0,319.21,406.67,77.5,72.9,0.650,339728.7,339728.7,25624,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469013,237689.00
03/08/2016 15:30,2,1.596,ACTIVE,213.51,434.33,59.975,1457469004,"274151322000094","219011344069620",40.31,29.80,0,395.25,465.28,65.0,60.8,0.455,491842.5,491842.5,15230,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469014,237690.00
03/08/2016 15:30,2,2.676,ACTIVE,215.77,351.67,59.981,1457469004,"201051344000579","219011344069620",29.58,23.00,0,339.34,413.59,80.2,75.5,0.380,340559.1,340559.1,1209,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469015,237691.00
03/08/2016 15:30,2,2.619,ACTIVE,214.64,350.77,59.959,1457469004,"201051344000890","219011344069620",29.54,24.80,0,335.74,407.57,78.4,73.8,0.358,337047.3,337047.3,25644,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469016,237692.00
03/08/2016 15:30,2,2.602,ACTIVE,215.09,362.19,59.965,1457469004,"201051344000438","219011344069620",29.48,24.00,0,320.71,408.48,77.7,73.1,0.654,339230.8,339230.8,25640,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469017,237693.00
03/08/2016 15:30,2,2.594,ACTIVE,214.64,361.59,59.991,1457469004,"201051344000417","219011344069620",29.28,24.80,0,321.01,406.07,77.0,72.3,0.654,332957.2,332957.2,25795,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469018,237694.00
03/08/2016 15:30,2,2.510,ACTIVE,213.51,366.70,59.991,1457469004,"274151322000083","219011344069620",29.30,29.50,0,329.13,393.15,74.5,70.0,0.530,606988.6,606988.6,14680,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469019,237695.00
03/08/2016 15:30,2,2.633,ACTIVE,213.96,357.38,59.981,1457469004,"274151322000076","219011344069620",30.04,29.30,0,337.24,395.55,80.1,75.4,0.314,645935.8,645935.8,14685,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469020,237696.00
03/08/2016 15:30,2,2.650,ACTIVE,215.09,350.47,59.991,1457469004,"201051344000868","219011344069620",29.80,22.00,0,338.74,413.89,80.0,75.3,0.358,325429.0,325429.0,20908,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469021,237697.00
03/08/2016 15:30,2,2.646,ACTIVE,213.06,353.47,59.996,1457469004,"274151322000095","219011344069620",29.68,30.00,0,334.54,396.75,79.5,74.8,0.296,639164.0,639164.0,14569,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469022,237698.00
03/08/2016 15:30,2,2.670,ACTIVE,215.54,352.27,59.996,1457469004,"201051344000988","219011344069620",29.52,22.00,0,338.44,413.59,79.8,75.1,0.371,323638.0,323638.0,21184,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469023,237699.00
03/08/2016 15:30,2,2.639,ACTIVE,215.09,351.37,60.002,1457469004,"201051344001025","219011344069620",29.74,23.80,0,337.54,409.08,79.5,74.8,0.358,336712.7,336712.7,25700,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469024,237700.00
03/08/2016 15:30,2,2.672,ACTIVE,215.54,350.17,59.996,1457469004,"201051344000458","219011344069620",29.58,23.50,0,339.34,414.19,80.1,75.4,0.380,333995.7,333995.7,21091,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469024,237701.00
03/08/2016 15:30,2,2.672,ACTIVE,216.22,353.17,60.012,1457469004,"201051344000853","219011344069620",29.72,21.80,0,339.95,413.59,80.5,75.8,0.376,331627.9,331627.9,20714,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469025,237702.00
03/08/2016 15:30,2,2.607,ACTIVE,214.87,361.89,60.018,1457469004,"201051344000685","219011344069620",29.48,23.80,0,318.91,407.27,77.8,73.2,0.685,338947.0,338947.0,25516,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469026,237703.00
03/08/2016 15:30,2,2.609,ACTIVE,215.09,363.09,59.981,1457469004,"201051344000917","219011344069620",29.70,24.30,0,322.51,408.18,78.4,73.8,0.650,336222.1,336222.1,25514,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469027,237704.00
03/08/2016 15:30,2,2.648,ACTIVE,214.87,361.89,59.981,1457469004,"201051344001145","219011344069620",29.14,24.00,0,323.11,408.48,78.2,73.6,0.650,341324.8,341324.8,25374,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469028,237705.00
03/08/2016 15:30,2,2.619,ACTIVE,215.32,362.79,59.970,1457469004,"201051344000651","219011344069620",29.50,22.80,0,321.91,412.38,78.3,73.7,0.636,333145.3,333145.3,25743,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469029,237706.00
03/08/2016 15:30,2,2.477,ACTIVE,213.06,362.79,59.986,1457469004,"274151322000088","219011344069620",28.03,27.30,0,330.03,391.94,70.3,65.9,0.477,589202.6,589202.6,14381,0,0,0,L,1151911521,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469030,237707.00
03/08/2016 15:30,2,1.648,ACTIVE,214.19,434.63,59.986,1457469004,"274151322000068","219011344069620",39.88,29.50,0,401.56,470.09,67.2,63.0,0.460,491925.0,491925.0,15404,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469031,237708.00
03/08/2016 15:30,2,2.623,ACTIVE,214.87,362.19,59.975,1457469004,"201051344001135","219011344069620",29.36,24.00,0,322.21,407.57,78.0,73.3,0.645,329729.8,329729.8,25710,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469032,237709.00
03/08/2016 15:30,2,2.680,ACTIVE,214.87,350.77,59.975,1457469004,"201051344000594","219011344069620",29.66,22.80,0,336.64,411.18,80.5,75.8,0.367,336230.6,336230.6,21122,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469033,237710.00
03/08/2016 15:30,2,2.629,ACTIVE,215.32,349.86,59.959,1457469004,"201051344001203","219011344069620",29.66,24.00,0,338.44,411.78,79.0,74.3,0.367,335968.4,335968.4,25693,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469035,237711.00
03/08/2016 15:30,2,2.467,ACTIVE,213.51,365.80,59.986,1457469004,"274151322000054","219011344069620",28.41,29.50,0,329.73,392.55,70.9,66.5,0.477,602004.2,602004.2,14410,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469036,237712.00
03/08/2016 15:30,2,2.658,ACTIVE,215.54,350.47,59.970,1457469004,"201051344000867","219011344069620",29.48,23.50,0,338.74,412.68,79.4,74.7,0.367,324657.9,324657.9,21150,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469037,237713.00
03/08/2016 15:30,2,2.582,ACTIVE,215.32,351.67,60.018,1457469004,"201051344001093","219011344069620",29.96,22.30,0,337.84,407.27,78.4,73.7,0.354,334729.5,334729.5,25570,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469038,237714.00
03/08/2016 15:30,2,2.625,ACTIVE,215.32,351.37,59.996,1457469004,"201051344000900","219011344069620",29.72,21.80,0,319.81,414.19,79.0,74.3,0.358,339789.3,339789.3,20559,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469039,237715.00
03/08/2016 15:30,2,2.570,ACTIVE,215.54,350.77,60.007,1457469004,"201051344000648","219011344069620",30.12,20.30,0,339.34,414.49,78.5,73.8,0.367,333156.8,333156.8,20830,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469040,237716.00
03/08/2016 15:30,2,2.605,ACTIVE,215.54,351.37,60.012,1457469004,"201051344000569","219011344069620",29.74,23.30,0,339.04,413.89,78.5,73.8,0.362,341176.5,341176.5,20502,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469040,237717.00
03/08/2016 15:30,2,2.605,ACTIVE,215.77,351.07,59.991,1457469004,"201051344000983","219011344069620",29.92,23.00,0,338.74,414.49,79.0,74.3,0.376,333634.1,333634.1,20948,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469041,237718.00
03/08/2016 15:30,2,2.627,ACTIVE,215.54,351.07,59.922,1457469004,"201051344001158","219011344069620",29.12,22.30,0,339.04,413.59,77.5,72.9,0.362,329441.9,329441.9,21164,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469042,237719.00
03/08/2016 15:30,2,2.561,ACTIVE,215.77,353.47,59.933,1457469004,"201051344000576","219011344069620",29.82,21.80,0,321.91,414.19,77.3,72.7,0.614,334220.3,334220.3,20620,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469043,237720.00
03/08/2016 15:30,2,2.422,ACTIVE,213.51,359.48,59.986,1457469004,"274151322000087","219011344069620",28.17,31.00,0,330.03,391.34,69.1,64.8,0.473,577027.0,577027.0,14460,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469044,237721.00
03/08/2016 15:45,2,1.613,ACTIVE,215.09,354.37,59.912,1457469903,"201051344000645","219011344069620",29.64,19.30,0,324.32,392.85,48.5,44.8,0.384,334062.9,334062.9,20773,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469905,237722.00
03/08/2016 15:45,2,1.500,ACTIVE,212.83,352.27,60.012,1457469903,"274151322000085","219011344069620",28.77,25.00,0,337.24,379.92,43.7,40.2,0.296,604841.5,604841.5,14427,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469905,237723.00
03/08/2016 15:45,2,1.605,ACTIVE,214.64,355.28,59.965,1457469903,"201051344000633","219011344069620",30.00,19.80,0,320.11,394.35,48.8,45.2,0.407,325656.5,325656.5,21183,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469906,237724.00
03/08/2016 15:45,2,1.576,ACTIVE,214.64,354.07,59.970,1457469903,"201051344000469","219011344069620",30.51,18.70,0,321.31,394.35,48.8,45.1,0.407,326450.3,326450.3,21172,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469907,237725.00
03/08/2016 15:45,2,1.574,ACTIVE,214.19,353.77,59.970,1457469903,"201051344000646","219011344069620",29.82,22.00,0,336.34,395.25,47.5,44.0,0.389,331455.0,331455.0,25708,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469908,237726.00
03/08/2016 15:45,2,1.525,ACTIVE,212.61,345.96,59.959,1457469903,"274151322000052","219011344069620",29.60,25.30,0,336.04,379.32,45.8,42.2,0.318,612896.8,612896.8,14644,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469909,237727.00
03/08/2016 15:45,2,1.635,ACTIVE,214.87,354.37,59.970,1457469903,"201051344000585","219011344069620",29.90,21.50,0,324.02,394.95,49.5,45.8,0.398,336703.4,336703.4,25714,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469910,237728.00
03/08/2016 15:45,2,1.602,ACTIVE,213.96,352.57,59.965,1457469903,"201051344001230","219011344069620",29.68,21.80,0,336.64,391.94,48.1,44.5,0.393,335264.3,335264.3,25496,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469911,237729.00
03/08/2016 15:45,2,1.572,ACTIVE,215.09,354.37,59.986,1457469903,"201051344000582","219011344069620",30.04,20.30,0,336.34,397.96,47.9,44.3,0.393,328892.6,328892.6,25689,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469912,237730.00
03/08/2016 15:45,2,1.611,ACTIVE,214.19,352.87,59.965,1457469903,"201051344000955","219011344069620",29.98,21.80,0,336.04,393.45,49.0,45.3,0.407,339740.2,339740.2,25625,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469913,237731.00
03/08/2016 15:45,2,1.037,ACTIVE,213.06,422.30,59.959,1457469903,"274151322000094","219011344069620",39.02,27.50,0,335.14,454.76,41.2,37.9,0.287,491851.9,491851.9,15231,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469914,237732.00
03/08/2016 15:45,2,1.648,ACTIVE,214.64,355.28,59.970,1457469903,"201051344000579","219011344069620",30.18,20.00,0,325.22,393.45,50.4,46.8,0.411,340570.9,340570.9,1210,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469915,237733.00
03/08/2016 15:45,2,1.637,ACTIVE,214.19,353.17,59.965,1457469903,"201051344000890","219011344069620",29.92,22.30,0,319.81,393.75,49.6,46.0,0.389,337058.9,337058.9,25645,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469916,237734.00
03/08/2016 15:45,2,1.605,ACTIVE,214.64,354.67,59.965,1457469903,"201051344000438","219011344069620",30.08,21.80,0,336.64,396.75,49.0,45.4,0.402,339242.2,339242.2,25641,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469917,237735.00
03/08/2016 15:45,2,1.596,ACTIVE,214.64,354.07,59.965,1457469903,"201051344000417","219011344069620",30.14,22.50,0,336.64,395.25,48.7,45.1,0.402,332968.5,332968.5,25796,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469918,237736.00
03/08/2016 15:45,2,1.533,ACTIVE,212.83,353.17,59.975,1457469903,"274151322000083","219011344069620",29.90,25.80,0,336.64,382.03,46.4,42.8,0.327,606999.3,606999.3,14681,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469919,237737.00
03/08/2016 15:45,2,1.637,ACTIVE,213.51,349.86,59.959,1457469903,"274151322000076","219011344069620",30.06,24.80,0,331.53,380.82,49.9,46.2,0.349,645947.3,645947.3,14686,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469919,237738.00
03/08/2016 15:45,2,1.668,ACTIVE,213.96,354.37,59.991,1457469903,"201051344000868","219011344069620",29.80,19.00,0,320.71,395.25,50.4,46.7,0.407,325440.7,325440.7,20909,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469920,237739.00
03/08/2016 15:45,2,1.643,ACTIVE,212.83,346.56,59.965,1457469903,"274151322000095","219011344069620",29.78,26.30,0,331.53,380.22,49.5,45.9,0.331,639175.3,639175.3,14570,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469921,237740.00
03/08/2016 15:45,2,1.664,ACTIVE,214.41,356.48,60.018,1457469903,"201051344000988","219011344069620",29.52,19.80,0,319.21,395.25,49.8,46.1,0.411,323649.6,323649.6,21185,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469922,237741.00
03/08/2016 15:45,2,1.633,ACTIVE,214.41,352.87,59.970,1457469903,"201051344001025","219011344069620",30.14,21.00,0,320.11,396.15,49.9,46.3,0.402,336724.2,336724.2,25701,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469923,237742.00
03/08/2016 15:45,2,1.656,ACTIVE,214.41,354.37,59.954,1457469903,"201051344000458","219011344069620",29.92,20.30,0,319.51,394.35,50.3,46.6,0.424,334007.3,334007.3,21092,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469924,237743.00
03/08/2016 15:45,2,1.666,ACTIVE,215.09,356.18,59.933,1457469903,"201051344000853","219011344069620",29.80,19.80,0,328.82,394.05,50.4,46.7,0.411,331639.5,331639.5,20715,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469925,237744.00
03/08/2016 15:45,2,1.607,ACTIVE,214.41,354.07,59.975,1457469903,"201051344000685","219011344069620",29.94,21.80,0,336.04,396.15,48.8,45.2,0.420,338958.2,338958.2,25517,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469926,237745.00
03/08/2016 15:45,2,1.625,ACTIVE,214.64,353.77,59.959,1457469903,"201051344000917","219011344069620",30.02,21.80,0,336.34,396.45,49.5,45.8,0.402,336233.5,336233.5,25515,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469927,237746.00
03/08/2016 15:45,2,1.639,ACTIVE,214.64,354.07,59.970,1457469903,"201051344001145","219011344069620",29.88,21.80,0,337.24,395.85,49.6,46.0,0.407,341336.1,341336.1,25375,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469928,237747.00
03/08/2016 15:45,2,1.637,ACTIVE,214.87,354.97,59.965,1457469903,"201051344000651","219011344069620",29.56,20.30,0,335.74,397.05,49.0,45.4,0.398,333156.6,333156.6,25744,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469928,237748.00
03/08/2016 15:45,2,1.514,ACTIVE,212.38,351.97,59.970,1457469903,"274151322000088","219011344069620",28.53,24.50,0,335.74,376.92,43.7,40.3,0.287,589212.6,589212.6,14382,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469929,237749.00
03/08/2016 15:45,2,1.010,ACTIVE,213.51,435.23,59.965,1457469903,"274151322000068","219011344069620",40.30,26.50,0,337.84,455.97,41.8,38.4,0.283,491934.4,491934.4,15405,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469930,237750.00
03/08/2016 15:45,2,1.623,ACTIVE,214.19,353.77,59.970,1457469903,"201051344001135","219011344069620",29.96,21.50,0,337.54,396.15,49.3,45.6,0.402,329741.1,329741.1,25711,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469931,237751.00
03/08/2016 15:45,2,1.662,ACTIVE,213.96,354.37,59.996,1457469903,"201051344000594","219011344069620",29.98,20.30,0,320.41,395.25,50.5,46.8,0.407,336242.3,336242.3,21123,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469932,237752.00
03/08/2016 15:45,2,1.621,ACTIVE,214.64,353.77,59.959,1457469903,"201051344001203","219011344069620",30.22,20.30,0,322.81,396.75,49.6,46.0,0.402,335979.8,335979.8,25694,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469933,237753.00
03/08/2016 15:45,2,1.514,ACTIVE,212.61,353.17,59.959,1457469903,"274151322000054","219011344069620",28.96,26.50,0,335.44,378.12,44.4,40.9,0.305,602014.3,602014.3,14411,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469934,237754.00
03/08/2016 15:45,2,1.650,ACTIVE,214.41,353.17,59.965,1457469903,"201051344000867","219011344069620",29.76,20.70,0,321.91,394.95,49.7,46.1,0.402,324669.5,324669.5,21151,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469935,237755.00
03/08/2016 15:45,2,1.615,ACTIVE,214.64,354.37,59.959,1457469903,"201051344001093","219011344069620",30.16,20.30,0,320.71,395.55,49.4,45.8,0.389,334740.9,334740.9,25571,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469936,237756.00
03/08/2016 15:45,2,1.594,ACTIVE,214.41,354.67,60.002,1457469903,"201051344000900","219011344069620",30.24,19.00,0,319.81,394.35,48.8,45.2,0.398,339800.7,339800.7,20560,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469937,237757.00
03/08/2016 15:45,2,1.623,ACTIVE,214.64,354.07,59.975,1457469903,"201051344000648","219011344069620",29.90,17.30,0,320.71,395.55,49.2,45.6,0.402,333168.3,333168.3,20831,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469938,237758.00
03/08/2016 15:45,2,1.609,ACTIVE,214.41,355.28,60.018,1457469903,"201051344000569","219011344069620",30.14,20.30,0,324.32,394.65,49.1,45.5,0.402,341188.0,341188.0,20503,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469939,237759.00
03/08/2016 15:45,2,1.588,ACTIVE,214.41,354.07,59.965,1457469903,"201051344000983","219011344069620",30.65,20.00,0,320.71,394.65,49.3,45.7,0.411,333645.7,333645.7,20949,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469940,237760.00
03/08/2016 15:45,2,1.590,ACTIVE,214.87,354.07,59.970,1457469903,"201051344001158","219011344069620",29.96,19.30,0,323.11,396.45,48.3,44.7,0.402,329453.2,329453.2,21165,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469941,237761.00
03/08/2016 15:45,2,1.582,ACTIVE,215.09,355.88,59.965,1457469903,"201051344000576","219011344069620",30.08,19.00,0,323.72,396.15,48.2,44.6,0.380,334231.7,334231.7,20621,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469942,237762.00
03/08/2016 15:45,2,1.479,ACTIVE,212.83,345.06,59.996,1457469903,"274151322000087","219011344069620",28.82,28.00,0,336.64,376.62,43.2,39.7,0.287,577037.1,577037.1,14461,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457469943,237763.00
03/08/2016 16:00,2,1.881,ACTIVE,214.41,355.88,60.018,1457470803,"201051344000645","219011344069620",30.00,18.70,0,337.54,390.74,57.1,53.2,0.460,334074.2,334074.2,20774,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470805,237764.00
03/08/2016 16:00,2,1.754,ACTIVE,212.61,346.86,60.002,1457470803,"274151322000085","219011344069620",28.84,24.50,0,336.04,371.81,51.1,47.4,0.354,604851.5,604851.5,14428,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470805,237765.00
03/08/2016 16:00,2,1.871,ACTIVE,214.19,356.18,59.954,1457470803,"201051344000469","219011344069620",29.96,18.00,0,336.64,390.44,56.8,52.9,0.477,326461.6,326461.6,21173,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470807,237766.00
03/08/2016 16:00,2,1.801,ACTIVE,213.29,354.07,59.959,1457470803,"201051344000646","219011344069620",30.16,21.00,0,335.14,384.13,55.0,51.1,0.460,331465.9,331465.9,25709,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470808,237767.00
03/08/2016 16:00,2,1.758,ACTIVE,212.16,346.26,59.970,1457470803,"274151322000052","219011344069620",29.42,24.80,0,334.84,372.71,52.4,48.7,0.354,612907.3,612907.3,14645,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470809,237768.00
03/08/2016 16:00,2,1.861,ACTIVE,213.74,354.97,59.965,1457470803,"201051344000585","219011344069620",29.90,20.70,0,336.04,387.44,56.4,52.5,0.455,336714.7,336714.7,25715,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470810,237769.00
03/08/2016 16:00,2,1.791,ACTIVE,213.06,352.87,59.954,1457470803,"201051344001230","219011344069620",30.26,21.00,0,334.54,383.53,55.0,51.1,0.451,335275.3,335275.3,25497,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470811,237770.00
03/08/2016 16:00,2,1.791,ACTIVE,214.19,355.28,59.965,1457470803,"201051344000582","219011344069620",30.00,20.00,0,335.74,388.04,54.4,50.5,0.442,328903.5,328903.5,25690,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470812,237771.00
03/08/2016 16:00,2,1.814,ACTIVE,213.29,353.47,59.949,1457470803,"201051344000955","219011344069620",30.02,21.30,0,334.24,383.83,55.2,51.4,0.455,339751.3,339751.3,25626,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470813,237772.00
03/08/2016 16:00,2,1.158,ACTIVE,212.38,424.71,59.949,1457470803,"274151322000094","219011344069620",39.32,27.30,0,399.16,455.37,46.3,42.8,0.327,491861.1,491861.1,15232,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470814,237773.00
03/08/2016 16:00,2,1.826,ACTIVE,214.19,356.18,59.907,1457470803,"201051344000579","219011344069620",30.43,19.80,0,336.34,390.44,56.4,52.5,0.464,340582.4,340582.4,1211,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470815,237774.00
03/08/2016 16:00,2,1.807,ACTIVE,213.29,353.77,59.959,1457470803,"201051344000890","219011344069620",30.14,21.80,0,335.14,384.73,55.2,51.3,0.442,337070.2,337070.2,25646,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470816,237775.00
03/08/2016 16:00,2,1.770,ACTIVE,213.51,353.77,59.975,1457470803,"201051344000438","219011344069620",30.26,21.00,0,335.74,385.63,54.2,50.4,0.455,339253.2,339253.2,25642,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470817,237776.00
03/08/2016 16:00,2,1.766,ACTIVE,213.29,352.87,60.007,1457470803,"201051344000417","219011344069620",30.04,21.80,0,335.74,383.83,53.7,49.9,0.455,332979.5,332979.5,25797,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470818,237777.00
03/08/2016 16:00,2,1.678,ACTIVE,211.93,351.07,59.965,1457470803,"274151322000083","219011344069620",29.90,25.00,0,335.14,372.41,50.8,47.1,0.349,607009.7,607009.7,14682,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470819,237778.00
03/08/2016 16:00,2,1.770,ACTIVE,212.83,354.37,59.965,1457470803,"274151322000076","219011344069620",30.36,24.30,0,336.64,375.11,54.4,50.6,0.384,645958.5,645958.5,14687,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470819,237779.00
03/08/2016 16:00,2,1.803,ACTIVE,213.74,354.37,59.970,1457470803,"201051344000868","219011344069620",30.02,18.70,0,335.74,389.24,54.9,51.0,0.442,325452.1,325452.1,20910,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470820,237780.00
03/08/2016 16:00,2,1.773,ACTIVE,211.93,357.68,59.981,1457470803,"274151322000095","219011344069620",29.84,25.80,0,335.14,374.81,53.6,49.8,0.358,639186.4,639186.4,14571,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470821,237781.00
03/08/2016 16:00,2,1.785,ACTIVE,213.96,356.48,59.970,1457470803,"201051344000988","219011344069620",29.86,19.00,0,336.04,391.64,54.0,50.2,0.442,323660.8,323660.8,21186,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470822,237782.00
03/08/2016 16:00,2,1.762,ACTIVE,213.51,353.47,59.965,1457470803,"201051344001025","219011344069620",30.06,20.30,0,335.44,385.03,53.6,49.9,0.433,336735.4,336735.4,25702,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470823,237783.00
03/08/2016 16:00,2,1.777,ACTIVE,214.19,354.97,59.944,1457470803,"201051344000458","219011344069620",29.88,19.50,0,337.54,390.14,53.8,50.0,0.455,334018.6,334018.6,21093,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470824,237784.00
03/08/2016 16:00,2,1.752,ACTIVE,214.64,355.88,59.975,1457470803,"201051344000853","219011344069620",30.30,19.30,0,337.54,389.24,53.8,50.0,0.460,331650.8,331650.8,20716,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470825,237785.00
03/08/2016 16:00,2,1.719,ACTIVE,213.51,353.77,59.981,1457470803,"201051344000685","219011344069620",29.92,21.00,0,336.34,385.03,52.1,48.3,0.451,338969.1,338969.1,25518,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470826,237786.00
03/08/2016 16:00,2,1.715,ACTIVE,213.74,354.07,59.970,1457470803,"201051344000917","219011344069620",30.16,21.30,0,335.14,386.23,52.4,48.6,0.424,336244.6,336244.6,25516,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470827,237787.00
03/08/2016 16:00,2,1.711,ACTIVE,213.29,353.17,59.986,1457470803,"201051344001145","219011344069620",30.20,20.70,0,336.64,385.03,52.4,48.6,0.438,341347.2,341347.2,25376,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470828,237788.00
03/08/2016 16:00,2,1.699,ACTIVE,213.51,354.07,59.981,1457470803,"201051344000651","219011344069620",30.12,20.00,0,336.64,388.34,51.9,48.1,0.420,333167.6,333167.6,25745,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470829,237789.00
03/08/2016 16:00,2,1.578,ACTIVE,211.93,353.47,59.965,1457470803,"274151322000088","219011344069620",28.98,23.80,0,335.44,371.21,46.3,42.8,0.309,589222.4,589222.4,14383,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470830,237790.00
03/08/2016 16:00,2,1.061,ACTIVE,213.06,436.13,59.986,1457470803,"274151322000068","219011344069620",40.43,26.30,0,337.84,461.08,43.6,40.2,0.292,491943.7,491943.7,15406,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470831,237791.00
03/08/2016 16:00,2,1.686,ACTIVE,213.29,352.27,59.944,1457470803,"201051344001135","219011344069620",30.22,21.00,0,335.44,384.73,51.6,47.9,0.415,329752.3,329752.3,25712,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470831,237792.00
03/08/2016 16:00,2,1.746,ACTIVE,213.06,353.17,59.975,1457470803,"201051344000594","219011344069620",29.96,19.50,0,336.04,388.64,53.0,49.2,0.433,336253.8,336253.8,21124,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470833,237793.00
03/08/2016 16:00,2,1.697,ACTIVE,213.51,353.17,59.970,1457470803,"201051344001203","219011344069620",30.06,20.00,0,335.74,387.74,51.7,48.0,0.433,335991.1,335991.1,25695,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470834,237794.00
03/08/2016 16:00,2,1.588,ACTIVE,211.93,350.47,59.981,1457470803,"274151322000054","219011344069620",29.00,25.80,0,335.74,372.41,46.6,43.1,0.314,602024.4,602024.4,14412,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470835,237795.00
03/08/2016 16:00,2,1.709,ACTIVE,213.96,353.47,59.986,1457470803,"201051344000867","219011344069620",30.12,19.80,0,336.64,389.24,52.1,48.3,0.415,324680.9,324680.9,21152,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470836,237796.00
03/08/2016 16:00,2,1.695,ACTIVE,213.51,354.07,59.975,1457470803,"201051344001093","219011344069620",29.90,20.00,0,335.44,385.93,51.4,47.7,0.398,334752.1,334752.1,25572,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470837,237797.00
03/08/2016 16:00,2,1.662,ACTIVE,213.74,354.97,59.981,1457470803,"201051344000900","219011344069620",30.32,18.30,0,336.64,391.04,51.1,47.4,0.415,339812.0,339812.0,20561,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470837,237798.00
03/08/2016 16:00,2,1.689,ACTIVE,214.19,353.17,59.991,1457470803,"201051344000648","219011344069620",30.02,16.70,0,336.94,391.64,51.3,47.6,0.411,333179.7,333179.7,20832,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470838,237799.00
03/08/2016 16:00,2,1.680,ACTIVE,213.96,354.37,59.986,1457470803,"201051344000569","219011344069620",30.14,19.50,0,336.94,391.04,51.2,47.5,0.424,341199.3,341199.3,20504,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470839,237800.00
03/08/2016 16:00,2,1.697,ACTIVE,214.19,353.77,59.981,1457470803,"201051344000983","219011344069620",30.06,19.30,0,336.34,390.44,51.7,47.9,0.429,333657.1,333657.1,20950,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470840,237801.00
03/08/2016 16:00,2,1.676,ACTIVE,214.19,354.37,60.002,1457470803,"201051344001158","219011344069620",29.80,18.70,0,337.54,390.44,50.6,46.9,0.424,329464.4,329464.4,21166,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470841,237802.00
03/08/2016 16:00,2,1.652,ACTIVE,214.41,354.97,59.986,1457470803,"201051344000576","219011344069620",30.20,18.30,0,335.74,390.44,50.6,46.9,0.415,334242.9,334242.9,20622,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470842,237803.00
03/08/2016 16:00,2,1.559,ACTIVE,212.61,346.56,59.981,1457470803,"274151322000087","219011344069620",28.82,27.30,0,335.14,371.21,45.5,41.9,0.292,577047.1,577047.1,14462,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470843,237804.00
03/08/2016 16:00,2,1.678,ACTIVE,214.41,355.88,59.991,1457470803,"201051344000633","219011344069620",29.92,18.70,0,336.04,382.33,50.9,47.2,0.415,325668.4,325668.4,21185,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457470844,237805.00
03/08/2016 16:15,2,0.719,ACTIVE,214.19,345.66,59.954,1457471703,"201051344000645","219011344069620",29.18,17.50,0,334.84,380.82,21.3,18.6,0.150,334080.4,334080.4,20775,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471704,237806.00
03/08/2016 16:15,2,0.643,ACTIVE,212.83,342.65,59.991,1457471703,"274151322000085","219011344069620",28.15,23.30,0,331.83,366.70,18.3,15.8,0.115,604856.9,604856.9,14429,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471705,237807.00
03/08/2016 16:15,2,0.721,ACTIVE,213.74,345.96,59.975,1457471703,"201051344000633","219011344069620",29.68,18.00,0,333.33,377.22,21.7,19.0,0.159,325674.1,325674.1,21186,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471706,237808.00
03/08/2016 16:15,2,0.729,ACTIVE,213.74,345.06,59.928,1457471703,"201051344000469","219011344069620",29.28,17.30,0,333.93,379.92,21.6,18.9,0.159,326467.8,326467.8,21174,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471707,237809.00
03/08/2016 16:15,2,0.705,ACTIVE,213.06,343.25,59.944,1457471703,"201051344000646","219011344069620",29.48,20.00,0,333.33,377.22,21.1,18.4,0.155,331471.9,331471.9,25710,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471708,237810.00
03/08/2016 16:15,2,0.662,ACTIVE,212.61,343.85,59.938,1457471703,"274151322000052","219011344069620",28.75,23.00,0,331.53,365.80,19.3,16.7,0.124,612912.8,612912.8,14646,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471709,237811.00
03/08/2016 16:15,2,0.742,ACTIVE,213.51,343.85,59.959,1457471703,"201051344000585","219011344069620",29.38,19.80,0,333.63,377.22,22.1,19.4,0.155,336721.0,336721.0,25716,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471710,237812.00
