ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 16:15,2,0.701,ACTIVE,213.06,342.35,59.949,1457471703,"201051344001230","219011344069620",29.18,19.80,0,333.33,375.71,20.8,18.1,0.146,335281.2,335281.2,25498,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471711,237813.00
03/08/2016 16:15,2,0.709,ACTIVE,213.74,344.15,59.949,1457471703,"201051344000582","219011344069620",29.04,19.00,0,334.24,377.82,20.9,18.2,0.146,328909.4,328909.4,25691,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471712,237814.00
03/08/2016 16:15,2,0.725,ACTIVE,212.83,342.65,59.949,1457471703,"201051344000955","219011344069620",29.52,19.80,0,333.33,376.01,21.7,19.0,0.159,339757.4,339757.4,25627,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471712,237815.00
03/08/2016 16:15,2,0.424,ACTIVE,212.83,407.87,59.938,1457471703,"274151322000094","219011344069620",38.37,26.00,0,335.44,444.54,16.4,13.9,0.106,491865.8,491865.8,15233,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471713,237816.00
03/08/2016 16:15,2,0.740,ACTIVE,213.74,344.76,59.975,1457471703,"201051344000579","219011344069620",30.02,18.70,0,334.84,379.32,22.6,19.9,0.155,340588.7,340588.7,1212,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471714,237817.00
03/08/2016 16:15,2,0.732,ACTIVE,213.29,342.95,59.954,1457471703,"201051344000890","219011344069620",29.50,20.70,0,333.33,378.42,21.9,19.2,0.146,337076.3,337076.3,25647,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471715,237818.00
03/08/2016 16:15,2,0.711,ACTIVE,213.51,343.25,59.938,1457471703,"201051344000438","219011344069620",29.50,19.80,0,334.84,377.22,21.3,18.6,0.159,339259.2,339259.2,25643,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471716,237819.00
03/08/2016 16:15,2,0.727,ACTIVE,213.51,343.25,59.949,1457471703,"201051344000417","219011344069620",29.52,20.70,0,333.63,376.92,21.8,19.1,0.155,332985.6,332985.6,25798,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471717,237820.00
03/08/2016 16:15,2,0.652,ACTIVE,212.83,342.35,59.928,1457471703,"274151322000083","219011344069620",28.75,24.00,0,331.53,365.49,18.9,16.3,0.124,607015.1,607015.1,14683,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471718,237821.00
03/08/2016 16:15,2,0.688,ACTIVE,213.29,344.45,59.959,1457471703,"274151322000076","219011344069620",29.30,22.80,0,332.43,370.30,20.4,17.7,0.133,645964.3,645964.3,14688,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471719,237822.00
03/08/2016 16:15,2,0.734,ACTIVE,213.51,345.06,59.959,1457471703,"201051344000868","219011344069620",29.44,17.50,0,333.93,377.22,21.9,19.2,0.159,325458.2,325458.2,20911,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471720,237823.00
03/08/2016 16:15,2,0.682,ACTIVE,212.83,341.15,59.938,1457471703,"274151322000095","219011344069620",28.88,24.00,0,332.13,373.31,20.0,17.4,0.128,639192.1,639192.1,14572,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471721,237824.00
03/08/2016 16:15,2,0.717,ACTIVE,213.51,345.96,59.954,1457471703,"201051344000988","219011344069620",29.06,18.00,0,333.03,379.62,21.1,18.5,0.164,323666.7,323666.7,21187,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471722,237825.00
03/08/2016 16:15,2,0.732,ACTIVE,213.51,342.95,59.954,1457471703,"201051344001025","219011344069620",28.90,19.30,0,333.93,377.22,21.5,18.8,0.164,336741.4,336741.4,25703,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471723,237826.00
03/08/2016 16:15,2,0.734,ACTIVE,213.74,345.06,59.970,1457471703,"201051344000458","219011344069620",29.40,18.70,0,334.24,377.22,21.9,19.2,0.164,334024.7,334024.7,21094,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471723,237827.00
03/08/2016 16:15,2,0.711,ACTIVE,214.41,346.56,59.959,1457471703,"201051344000853","219011344069620",29.92,18.00,0,335.14,380.22,21.6,18.9,0.159,331656.8,331656.8,20717,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471724,237828.00
03/08/2016 16:15,2,0.689,ACTIVE,213.96,344.76,60.007,1457471703,"201051344000685","219011344069620",29.42,19.50,0,335.14,375.11,20.6,17.9,0.164,338974.8,338974.8,25519,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471725,237829.00
03/08/2016 16:15,2,0.709,ACTIVE,213.74,344.15,59.949,1457471703,"201051344000917","219011344069620",29.40,19.80,0,333.33,376.01,21.1,18.5,0.150,336250.4,336250.4,25517,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471726,237830.00
03/08/2016 16:15,2,0.715,ACTIVE,213.74,343.55,59.965,1457471703,"201051344001145","219011344069620",29.16,19.50,0,335.44,376.62,21.2,18.5,0.155,341353.1,341353.1,25377,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471727,237831.00
03/08/2016 16:15,2,0.713,ACTIVE,213.51,344.45,59.954,1457471703,"201051344000651","219011344069620",28.96,18.70,0,335.14,376.31,21.0,18.3,0.150,333173.4,333173.4,25746,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471728,237832.00
03/08/2016 16:15,2,0.629,ACTIVE,212.61,342.35,59.975,1457471703,"274151322000088","219011344069620",27.77,22.80,0,331.23,368.20,17.7,15.2,0.097,589227.3,589227.3,14384,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471729,237833.00
03/08/2016 16:15,2,0.434,ACTIVE,213.51,414.49,59.959,1457471703,"274151322000068","219011344069620",39.20,25.30,0,336.04,446.35,17.3,14.8,0.097,491948.4,491948.4,15407,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471730,237834.00
03/08/2016 16:15,2,0.729,ACTIVE,213.29,342.65,59.970,1457471703,"201051344001135","219011344069620",29.40,19.80,0,333.93,373.91,21.8,19.1,0.155,329758.2,329758.2,25713,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471731,237835.00
03/08/2016 16:15,2,0.736,ACTIVE,213.51,345.06,59.965,1457471703,"201051344000594","219011344069620",29.62,18.70,0,333.33,376.01,22.1,19.4,0.159,336259.8,336259.8,21125,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471732,237836.00
03/08/2016 16:15,2,0.723,ACTIVE,213.74,342.95,59.907,1457471703,"201051344001203","219011344069620",29.34,18.70,0,334.24,377.22,21.5,18.8,0.150,335996.9,335996.9,25696,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471733,237837.00
03/08/2016 16:15,2,0.635,ACTIVE,212.83,342.95,59.954,1457471703,"274151322000054","219011344069620",28.59,24.30,0,332.13,371.51,18.4,15.8,0.115,602029.5,602029.5,14413,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471734,237838.00
03/08/2016 16:15,2,0.744,ACTIVE,213.96,344.45,59.954,1457471703,"201051344000867","219011344069620",29.10,18.70,0,334.84,375.41,21.9,19.2,0.159,324686.8,324686.8,21153,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471735,237839.00
03/08/2016 16:15,2,0.732,ACTIVE,213.51,343.85,59.959,1457471703,"201051344001093","219011344069620",29.42,18.70,0,333.93,374.81,21.9,19.2,0.150,334758.1,334758.1,25573,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471736,237840.00
03/08/2016 16:15,2,0.695,ACTIVE,213.74,345.66,59.944,1457471703,"201051344000900","219011344069620",29.34,17.50,0,333.63,375.71,20.7,18.1,0.159,339817.7,339817.7,20562,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471737,237841.00
03/08/2016 16:15,2,0.727,ACTIVE,214.19,345.36,60.002,1457471703,"201051344000648","219011344069620",29.70,15.80,0,334.24,376.62,21.9,19.2,0.155,333185.6,333185.6,20833,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471738,237842.00
03/08/2016 16:15,2,0.736,ACTIVE,213.96,345.96,59.965,1457471703,"201051344000569","219011344069620",29.22,18.30,0,334.24,376.01,21.8,19.1,0.159,341205.2,341205.2,20505,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471739,237843.00
03/08/2016 16:15,2,0.732,ACTIVE,213.96,345.06,59.959,1457471703,"201051344000983","219011344069620",29.70,18.30,0,334.54,376.01,22.1,19.4,0.159,333663.1,333663.1,20951,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471740,237844.00
03/08/2016 16:15,2,0.713,ACTIVE,213.74,345.06,59.954,1457471703,"201051344001158","219011344069620",29.20,17.80,0,334.24,375.11,21.2,18.5,0.159,329470.2,329470.2,21167,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471741,237845.00
03/08/2016 16:15,2,0.697,ACTIVE,214.19,346.26,59.959,1457471703,"201051344000576","219011344069620",29.92,17.30,0,334.24,376.31,21.2,18.6,0.155,334248.7,334248.7,20623,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471742,237846.00
03/08/2016 16:15,2,0.656,ACTIVE,213.06,344.45,59.938,1457471703,"274151322000087","219011344069620",27.63,26.00,0,331.83,369.40,18.4,15.8,0.106,577052.1,577052.1,14463,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457471743,237847.00
03/08/2016 16:30,2,0.857,ACTIVE,214.41,346.56,59.959,1457472603,"201051344000645","219011344069620",29.68,16.30,0,336.04,357.98,25.8,22.9,0.190,334084.5,334084.5,20776,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472605,237848.00
03/08/2016 16:30,2,0.777,ACTIVE,213.06,341.75,59.959,1457472603,"274151322000085","219011344069620",28.82,21.80,0,333.93,351.37,22.7,20.0,0.137,604860.4,604860.4,14430,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472606,237849.00
03/08/2016 16:30,2,0.865,ACTIVE,214.41,348.36,60.002,1457472603,"201051344000633","219011344069620",29.82,16.70,0,334.84,358.58,26.2,23.4,0.203,325678.3,325678.3,21187,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472607,237850.00
03/08/2016 16:30,2,0.871,ACTIVE,214.19,347.16,59.965,1457472603,"201051344000469","219011344069620",29.82,16.00,0,334.84,357.68,26.3,23.5,0.208,326472.1,326472.1,21175,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472608,237851.00
03/08/2016 16:30,2,0.854,ACTIVE,213.51,344.45,59.991,1457472603,"201051344000646","219011344069620",29.70,18.70,0,332.43,354.97,25.7,22.8,0.190,331476.0,331476.0,25711,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472609,237852.00
03/08/2016 16:30,2,0.822,ACTIVE,212.83,346.56,59.991,1457472603,"274151322000052","219011344069620",28.80,21.80,0,334.24,351.67,23.9,21.2,0.150,612916.5,612916.5,14647,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472610,237853.00
03/08/2016 16:30,2,0.891,ACTIVE,213.96,345.66,59.981,1457472603,"201051344000585","219011344069620",29.74,18.00,0,334.24,355.28,26.9,24.0,0.194,336725.3,336725.3,25717,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472611,237854.00
03/08/2016 16:30,2,0.838,ACTIVE,213.51,344.15,59.996,1457472603,"201051344001230","219011344069620",29.92,18.30,0,332.13,353.77,25.4,22.6,0.194,335285.3,335285.3,25499,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472611,237855.00
03/08/2016 16:30,2,0.838,ACTIVE,214.41,345.66,59.996,1457472603,"201051344000582","219011344069620",30.20,17.50,0,334.24,355.58,25.6,22.8,0.190,328913.5,328913.5,25692,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472612,237856.00
03/08/2016 16:30,2,0.877,ACTIVE,213.74,344.15,59.928,1457472603,"201051344000955","219011344069620",30.04,18.30,0,332.13,354.37,26.7,23.9,0.199,339761.7,339761.7,25628,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472613,237857.00
03/08/2016 16:30,2,0.535,ACTIVE,213.29,408.78,59.970,1457472603,"274151322000094","219011344069620",38.45,24.80,0,337.54,439.74,20.8,18.2,0.133,491868.8,491868.8,15234,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472614,237858.00
03/08/2016 16:30,2,0.910,ACTIVE,213.96,346.26,59.965,1457472603,"201051344000579","219011344069620",29.98,17.50,0,336.04,357.68,27.6,24.8,0.208,340593.2,340593.2,1213,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472615,237859.00
03/08/2016 16:30,2,0.891,ACTIVE,213.74,344.15,60.007,1457472603,"201051344000890","219011344069620",30.06,19.30,0,333.33,354.97,27.2,24.3,0.194,337080.6,337080.6,25648,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472616,237860.00
03/08/2016 16:30,2,0.867,ACTIVE,213.96,345.06,60.012,1457472603,"201051344000438","219011344069620",30.28,18.00,0,334.24,355.88,26.7,23.8,0.203,339263.4,339263.4,25644,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472617,237861.00
03/08/2016 16:30,2,0.906,ACTIVE,213.96,344.76,59.928,1457472603,"201051344000417","219011344069620",29.32,19.30,0,333.63,355.28,27.0,24.1,0.203,332989.9,332989.9,25799,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472618,237862.00
03/08/2016 16:30,2,0.822,ACTIVE,213.06,342.35,59.970,1457472603,"274151322000083","219011344069620",29.20,22.80,0,334.24,351.97,24.3,21.5,0.164,607018.7,607018.7,14684,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472619,237863.00
03/08/2016 16:30,2,0.863,ACTIVE,213.74,347.16,59.965,1457472603,"274151322000076","219011344069620",30.00,21.30,0,335.14,353.47,26.2,23.4,0.172,645968.2,645968.2,14689,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472620,237864.00
03/08/2016 16:30,2,0.918,ACTIVE,213.96,346.26,59.965,1457472603,"201051344000868","219011344069620",29.64,16.70,0,335.14,357.68,27.6,24.7,0.203,325462.5,325462.5,20912,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472620,237865.00
03/08/2016 16:30,2,0.865,ACTIVE,213.29,342.95,59.975,1457472603,"274151322000095","219011344069620",29.62,22.80,0,333.93,352.27,26.0,23.2,0.172,639195.9,639195.9,14573,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472621,237866.00
03/08/2016 16:30,2,0.889,ACTIVE,214.19,348.96,60.002,1457472603,"201051344000988","219011344069620",29.96,17.00,0,335.44,359.78,27.0,24.1,0.212,323670.8,323670.8,21188,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472622,237867.00
03/08/2016 16:30,2,0.895,ACTIVE,213.74,344.15,59.965,1457472603,"201051344001025","219011344069620",30.24,17.80,0,333.63,356.18,27.4,24.5,0.203,336745.6,336745.6,25704,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472623,237868.00
03/08/2016 16:30,2,0.906,ACTIVE,214.19,346.26,59.970,1457472603,"201051344000458","219011344069620",30.22,17.50,0,334.84,357.68,27.8,24.9,0.217,334028.9,334028.9,21095,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472624,237869.00
03/08/2016 16:30,2,0.900,ACTIVE,214.64,348.06,59.975,1457472603,"201051344000853","219011344069620",30.22,17.00,0,337.24,360.38,27.6,24.7,0.212,331661.0,331661.0,20718,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472625,237870.00
03/08/2016 16:30,2,0.883,ACTIVE,213.96,345.96,59.954,1457472603,"201051344000685","219011344069620",29.68,18.30,0,334.24,356.18,26.6,23.7,0.217,338978.9,338978.9,25520,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472626,237871.00
03/08/2016 16:30,2,0.893,ACTIVE,214.19,345.66,60.007,1457472603,"201051344000917","219011344069620",29.80,18.30,0,333.93,356.48,27.0,24.1,0.199,336254.5,336254.5,25518,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472627,237872.00
03/08/2016 16:30,2,0.879,ACTIVE,213.96,345.06,59.996,1457472603,"201051344001145","219011344069620",30.36,18.00,0,335.14,356.48,27.1,24.2,0.208,341357.2,341357.2,25378,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472628,237873.00
03/08/2016 16:30,2,0.893,ACTIVE,213.96,345.96,60.018,1457472603,"201051344000651","219011344069620",30.20,17.30,0,333.93,357.08,27.3,24.4,0.203,333177.5,333177.5,25747,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472629,237874.00
03/08/2016 16:30,2,0.828,ACTIVE,213.06,343.55,59.991,1457472603,"274151322000088","219011344069620",28.19,21.50,0,331.83,351.37,23.7,20.9,0.150,589230.6,589230.6,14385,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472629,237875.00
03/08/2016 16:30,2,0.584,ACTIVE,213.96,411.18,59.991,1457472603,"274151322000068","219011344069620",38.49,23.80,0,337.84,435.53,22.8,20.1,0.141,491951.6,491951.6,15408,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472630,237876.00
03/08/2016 16:30,2,0.932,ACTIVE,213.51,343.55,59.996,1457472603,"201051344001135","219011344069620",29.66,18.00,0,333.63,355.58,28.0,25.1,0.208,329762.5,329762.5,25714,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472631,237877.00
03/08/2016 16:30,2,0.939,ACTIVE,213.96,347.16,59.986,1457472603,"201051344000594","219011344069620",30.22,17.50,0,333.63,358.58,28.8,25.9,0.221,336264.2,336264.2,21126,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472632,237878.00
03/08/2016 16:30,2,0.926,ACTIVE,213.96,345.36,60.012,1457472603,"201051344001203","219011344069620",29.88,17.50,0,334.24,357.98,28.1,25.1,0.221,336001.2,336001.2,25697,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472633,237879.00
03/08/2016 16:30,2,0.840,ACTIVE,212.83,343.85,59.981,1457472603,"274151322000054","219011344069620",29.28,22.50,0,332.43,352.27,24.9,22.1,0.168,602033.0,602033.0,14414,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472634,237880.00
03/08/2016 16:30,2,0.943,ACTIVE,214.41,346.86,59.970,1457472603,"201051344000867","219011344069620",30.16,17.50,0,335.44,358.28,28.8,25.9,0.212,324691.2,324691.2,21154,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472635,237881.00
03/08/2016 16:30,2,0.932,ACTIVE,213.96,345.66,60.044,1457472603,"201051344001093","219011344069620",30.18,17.50,0,334.54,356.18,28.5,25.6,0.208,334762.4,334762.4,25574,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472636,237882.00
03/08/2016 16:30,2,0.926,ACTIVE,214.19,347.46,59.986,1457472603,"201051344000900","219011344069620",29.50,16.30,0,335.44,358.58,27.7,24.8,0.217,339821.7,339821.7,20563,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472637,237883.00
03/08/2016 16:30,2,0.947,ACTIVE,214.41,346.56,59.975,1457472603,"201051344000648","219011344069620",30.08,15.00,0,335.74,358.88,28.9,26.0,0.221,333189.9,333189.9,20834,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472638,237884.00
03/08/2016 16:30,2,0.953,ACTIVE,214.19,348.06,60.002,1457472603,"201051344000569","219011344069620",30.10,17.30,0,336.34,359.18,29.1,26.1,0.217,341209.6,341209.6,20506,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472639,237885.00
03/08/2016 16:30,2,0.953,ACTIVE,214.41,347.76,59.959,1457472603,"201051344000983","219011344069620",30.28,17.30,0,335.74,359.48,29.3,26.3,0.225,333667.5,333667.5,20952,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472640,237886.00
03/08/2016 16:30,2,0.949,ACTIVE,214.41,347.16,59.981,1457472603,"201051344001158","219011344069620",29.54,16.70,0,335.44,359.48,28.4,25.5,0.217,329474.4,329474.4,21168,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472641,237887.00
03/08/2016 16:30,2,0.943,ACTIVE,214.64,348.66,59.975,1457472603,"201051344000576","219011344069620",30.06,16.30,0,336.64,360.69,28.8,25.8,0.212,334252.9,334252.9,20624,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472642,237888.00
03/08/2016 16:30,2,0.869,ACTIVE,213.06,343.25,59.986,1457472603,"274151322000087","219011344069620",28.94,24.50,0,332.73,352.57,25.5,22.7,0.159,577055.7,577055.7,14464,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457472643,237889.00
03/08/2016 16:45,2,1.650,ACTIVE,215.09,354.67,59.928,1457473504,"201051344000645","219011344069620",30.51,16.70,0,336.94,376.92,51.0,47.3,0.398,334093.1,334093.1,20777,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473505,237890.00
03/08/2016 16:45,2,1.551,ACTIVE,212.83,350.77,59.975,1457473504,"274151322000085","219011344069620",29.34,21.80,0,333.33,362.49,46.0,42.5,0.309,604868.0,604868.0,14431,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473506,237891.00
03/08/2016 16:45,2,1.686,ACTIVE,214.87,356.18,59.981,1457473504,"201051344000633","219011344069620",30.02,16.70,0,335.14,378.12,51.3,47.6,0.424,325687.0,325687.0,21188,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473507,237892.00
03/08/2016 16:45,2,1.670,ACTIVE,214.64,354.97,59.991,1457473504,"201051344000469","219011344069620",30.22,16.30,0,335.14,375.41,51.1,47.4,0.429,326480.7,326480.7,21176,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473508,237893.00
03/08/2016 16:45,2,1.641,ACTIVE,213.51,351.37,59.970,1457473504,"201051344000646","219011344069620",30.06,18.30,0,332.43,372.11,50.0,46.3,0.420,331484.4,331484.4,25712,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473509,237894.00
03/08/2016 16:45,2,1.605,ACTIVE,212.61,354.07,59.975,1457473504,"274151322000052","219011344069620",29.50,21.80,0,332.13,363.39,48.1,44.5,0.318,612924.5,612924.5,14648,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473510,237895.00
03/08/2016 16:45,2,1.688,ACTIVE,214.19,353.17,60.023,1457473504,"201051344000585","219011344069620",30.43,18.30,0,334.54,373.01,52.0,48.3,0.424,336734.1,336734.1,25718,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473511,237896.00
03/08/2016 16:45,2,1.619,ACTIVE,213.51,351.07,59.986,1457473504,"201051344001230","219011344069620",30.26,18.30,0,333.03,370.30,49.6,46.0,0.402,335293.5,335293.5,25500,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473511,237897.00
03/08/2016 16:45,2,1.650,ACTIVE,214.41,352.57,60.034,1457473504,"201051344000582","219011344069620",30.08,17.30,0,334.24,373.01,50.3,46.6,0.407,328921.9,328921.9,25693,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473512,237898.00
03/08/2016 16:45,2,1.682,ACTIVE,213.51,351.97,59.986,1457473504,"201051344000955","219011344069620",29.94,18.30,0,332.73,371.51,51.0,47.3,0.420,339770.3,339770.3,25629,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473513,237899.00
03/08/2016 16:45,2,1.078,ACTIVE,212.83,419.00,59.975,1457473504,"274151322000094","219011344069620",39.20,24.80,0,334.54,446.95,42.6,39.2,0.296,491875.7,491875.7,15235,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473514,237900.00
03/08/2016 16:45,2,1.723,ACTIVE,214.64,355.58,59.986,1457473504,"201051344000579","219011344069620",30.18,17.80,0,335.44,375.71,52.6,48.9,0.438,340602.0,340602.0,1214,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473515,237901.00
03/08/2016 16:45,2,1.688,ACTIVE,213.74,351.37,59.991,1457473504,"201051344000890","219011344069620",30.36,19.30,0,333.33,372.71,51.9,48.2,0.411,337089.2,337089.2,25649,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473516,237902.00
03/08/2016 16:45,2,1.695,ACTIVE,213.96,352.87,59.970,1457473504,"201051344000438","219011344069620",30.04,18.30,0,333.33,373.01,51.6,47.9,0.429,339271.9,339271.9,25645,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473517,237903.00
03/08/2016 16:45,2,1.699,ACTIVE,213.96,352.87,59.986,1457473504,"201051344000417","219011344069620",30.00,19.30,0,333.33,372.41,51.7,48.0,0.429,332998.4,332998.4,25800,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473518,237904.00
03/08/2016 16:45,2,1.621,ACTIVE,212.61,349.56,59.981,1457473504,"274151322000083","219011344069620",29.84,22.80,0,333.03,364.29,49.0,45.4,0.349,607026.6,607026.6,14685,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473519,237905.00
03/08/2016 16:45,2,1.711,ACTIVE,213.29,356.78,59.981,1457473504,"274151322000076","219011344069620",30.53,21.50,0,335.74,366.40,52.9,49.1,0.380,645976.8,645976.8,14690,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473520,237906.00
03/08/2016 16:45,2,1.738,ACTIVE,214.19,354.97,60.018,1457473504,"201051344000868","219011344069620",29.86,16.70,0,335.44,375.41,52.6,48.9,0.424,325471.2,325471.2,20913,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473521,237907.00
03/08/2016 16:45,2,1.727,ACTIVE,212.38,346.56,59.981,1457473504,"274151322000095","219011344069620",30.24,23.00,0,333.93,366.10,52.9,49.1,0.349,639204.4,639204.4,14574,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473522,237908.00
03/08/2016 16:45,2,1.740,ACTIVE,214.64,356.78,59.986,1457473504,"201051344000988","219011344069620",30.08,17.30,0,334.84,379.92,53.0,49.3,0.438,323679.4,323679.4,21189,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473523,237909.00
03/08/2016 16:45,2,1.764,ACTIVE,213.74,351.97,59.996,1457473504,"201051344001025","219011344069620",30.18,17.50,0,333.03,374.51,53.9,50.1,0.429,336754.3,336754.3,25705,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473524,237910.00
03/08/2016 16:45,2,1.781,ACTIVE,214.19,355.88,59.959,1457473504,"201051344000458","219011344069620",30.22,17.80,0,335.44,376.62,54.5,50.7,0.460,334037.7,334037.7,21096,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473525,237911.00
03/08/2016 16:45,2,1.783,ACTIVE,215.09,357.08,60.049,1457473504,"201051344000853","219011344069620",30.43,17.30,0,337.54,381.73,55.0,51.2,0.442,331669.8,331669.8,20719,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473526,237912.00
03/08/2016 16:45,2,1.729,ACTIVE,213.96,354.37,59.991,1457473504,"201051344000685","219011344069620",30.77,18.30,0,333.63,375.11,53.9,50.1,0.464,338987.3,338987.3,25521,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473527,237913.00
03/08/2016 16:45,2,1.791,ACTIVE,213.96,353.17,59.991,1457473504,"201051344000917","219011344069620",30.20,18.30,0,333.93,375.41,54.8,51.0,0.451,336263.0,336263.0,25519,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473527,237914.00
03/08/2016 16:45,2,1.785,ACTIVE,213.96,353.47,59.965,1457473504,"201051344001145","219011344069620",30.59,18.00,0,334.84,375.41,55.3,51.5,0.455,341365.7,341365.7,25379,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473528,237915.00
03/08/2016 16:45,2,1.824,ACTIVE,214.19,354.97,59.986,1457473504,"201051344000651","219011344069620",30.45,17.30,0,334.54,375.71,56.3,52.4,0.460,333186.1,333186.1,25748,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473529,237916.00
03/08/2016 16:45,2,1.727,ACTIVE,212.38,354.97,59.991,1457473504,"274151322000088","219011344069620",29.08,21.80,0,334.84,364.89,50.9,47.2,0.331,589238.2,589238.2,14386,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473530,237917.00
03/08/2016 16:45,2,1.207,ACTIVE,213.51,429.52,59.970,1457473504,"274151322000068","219011344069620",39.40,24.50,0,334.84,451.76,48.6,45.0,0.327,491958.8,491958.8,15409,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473531,237918.00
03/08/2016 16:45,2,1.812,ACTIVE,213.96,352.57,60.002,1457473504,"201051344001135","219011344069620",30.04,18.00,0,333.03,375.71,55.1,51.3,0.455,329771.2,329771.2,25715,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473532,237919.00
03/08/2016 16:45,2,1.848,ACTIVE,213.96,354.67,59.991,1457473504,"201051344000594","219011344069620",30.30,17.80,0,333.93,377.82,56.7,52.8,0.460,336273.1,336273.1,21127,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473533,237920.00
03/08/2016 16:45,2,1.836,ACTIVE,214.19,353.17,60.018,1457473504,"201051344001203","219011344069620",30.14,17.50,0,333.93,377.52,56.0,52.1,0.460,336009.9,336009.9,25698,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473534,237921.00
03/08/2016 16:45,2,1.723,ACTIVE,212.61,354.07,59.981,1457473504,"274151322000054","219011344069620",29.54,22.80,0,334.24,366.40,51.6,47.9,0.362,602040.8,602040.8,14415,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473535,237922.00
03/08/2016 16:45,2,1.867,ACTIVE,214.64,356.18,59.986,1457473504,"201051344000867","219011344069620",30.24,17.80,0,333.93,377.52,57.2,53.3,0.455,324700.0,324700.0,21155,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473536,237923.00
03/08/2016 16:45,2,1.801,ACTIVE,214.19,354.37,60.012,1457473504,"201051344001093","219011344069620",30.61,17.50,0,333.63,376.01,55.9,52.0,0.438,334771.1,334771.1,25575,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473537,237924.00
03/08/2016 16:45,2,1.844,ACTIVE,214.41,356.78,59.970,1457473504,"201051344000900","219011344069620",30.26,17.00,0,335.14,380.52,56.5,52.6,0.460,339830.3,339830.3,20564,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473538,237925.00
03/08/2016 16:45,2,1.861,ACTIVE,214.64,356.78,59.986,1457473504,"201051344000648","219011344069620",30.16,15.30,0,336.34,381.73,56.9,53.0,0.464,333198.7,333198.7,20835,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473539,237926.00
03/08/2016 16:45,2,1.828,ACTIVE,214.64,355.58,59.986,1457473504,"201051344000569","219011344069620",30.53,17.50,0,336.64,381.12,56.6,52.7,0.464,341218.4,341218.4,20507,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473540,237927.00
03/08/2016 16:45,2,1.850,ACTIVE,214.64,356.48,59.991,1457473504,"201051344000983","219011344069620",30.40,17.50,0,335.14,379.32,57.0,53.1,0.473,333676.5,333676.5,20953,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473541,237928.00
03/08/2016 16:45,2,1.824,ACTIVE,214.64,355.88,59.986,1457473504,"201051344001158","219011344069620",30.16,17.00,0,335.44,382.33,55.7,51.8,0.464,329483.1,329483.1,21169,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473542,237929.00
03/08/2016 16:45,2,1.834,ACTIVE,215.09,357.68,59.996,1457473504,"201051344000576","219011344069620",30.06,16.70,0,336.64,382.63,55.9,52.0,0.455,334261.7,334261.7,20625,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473543,237930.00
03/08/2016 16:45,2,1.709,ACTIVE,212.83,347.16,59.991,1457473504,"274151322000087","219011344069620",29.50,24.80,0,334.84,365.49,51.1,47.4,0.349,577063.5,577063.5,14465,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457473544,237931.00
03/08/2016 17:00,2,1.461,ACTIVE,214.87,352.27,59.944,1457474404,"201051344000645","219011344069620",29.94,17.30,0,337.54,391.04,44.3,40.8,0.349,334103.1,334103.1,20778,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474405,237932.00
03/08/2016 17:00,2,1.361,ACTIVE,213.06,345.66,59.975,1457474404,"274151322000085","219011344069620",28.78,22.00,0,336.04,371.21,39.7,36.4,0.265,604877.0,604877.0,14432,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474406,237933.00
03/08/2016 17:00,2,1.463,ACTIVE,214.64,353.77,59.996,1457474404,"201051344000633","219011344069620",30.16,17.50,0,336.34,391.04,44.7,41.3,0.371,325697.1,325697.1,21189,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474407,237934.00
03/08/2016 17:00,2,1.484,ACTIVE,214.41,352.87,59.986,1457474404,"201051344000469","219011344069620",29.68,17.30,0,336.34,390.74,44.6,41.1,0.371,326490.7,326490.7,21177,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474408,237935.00
03/08/2016 17:00,2,1.434,ACTIVE,213.51,351.07,60.007,1457474404,"201051344000646","219011344069620",30.14,19.30,0,333.93,383.53,43.8,40.4,0.362,331494.2,331494.2,25713,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474409,237936.00
03/08/2016 17:00,2,1.422,ACTIVE,213.06,343.85,59.996,1457474404,"274151322000052","219011344069620",29.26,22.50,0,334.54,371.51,42.1,38.7,0.287,612933.9,612933.9,14649,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474410,237937.00
03/08/2016 17:00,2,1.518,ACTIVE,214.19,350.77,59.996,1457474404,"201051344000585","219011344069620",30.10,18.70,0,335.14,384.43,46.3,42.8,0.371,336744.3,336744.3,25719,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474411,237938.00
03/08/2016 17:00,2,1.471,ACTIVE,213.74,349.26,59.981,1457474404,"201051344001230","219011344069620",29.68,18.70,0,332.73,382.93,44.3,40.8,0.358,335303.2,335303.2,25501,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474412,237939.00
03/08/2016 17:00,2,1.475,ACTIVE,214.41,350.77,60.007,1457474404,"201051344000582","219011344069620",30.06,18.00,0,335.14,385.03,44.9,41.4,0.362,328931.6,328931.6,25694,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474413,237940.00
03/08/2016 17:00,2,1.521,ACTIVE,213.74,350.77,59.996,1457474404,"201051344000955","219011344069620",29.86,19.00,0,333.63,382.03,46.0,42.5,0.380,339780.3,339780.3,25630,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474414,237941.00
03/08/2016 17:00,2,0.963,ACTIVE,213.06,428.91,60.002,1457474404,"274151322000094","219011344069620",40.14,25.30,0,334.54,454.46,39.0,35.7,0.265,491883.8,491883.8,15236,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474414,237942.00
03/08/2016 17:00,2,1.588,ACTIVE,214.64,354.07,59.996,1457474404,"201051344000579","219011344069620",30.04,18.70,0,336.34,390.14,48.4,44.8,0.393,340612.2,340612.2,1215,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474415,237943.00
03/08/2016 17:00,2,1.566,ACTIVE,213.74,350.47,60.002,1457474404,"201051344000890","219011344069620",29.86,19.50,0,333.33,383.83,47.4,43.8,0.376,337099.3,337099.3,25650,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474416,237944.00
03/08/2016 17:00,2,1.525,ACTIVE,213.96,351.37,59.991,1457474404,"201051344000438","219011344069620",30.26,19.00,0,335.44,384.13,46.8,43.2,0.389,339281.8,339281.8,25646,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474417,237945.00
03/08/2016 17:00,2,1.535,ACTIVE,213.96,351.07,60.028,1457474404,"201051344000417","219011344069620",29.86,19.50,0,333.93,382.93,46.4,42.9,0.384,333008.3,333008.3,25801,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474418,237946.00
03/08/2016 17:00,2,1.453,ACTIVE,213.29,347.16,60.002,1457474404,"274151322000083","219011344069620",29.72,23.30,0,333.93,371.81,43.7,40.3,0.301,607035.8,607035.8,14686,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474419,237947.00
03/08/2016 17:00,2,1.533,ACTIVE,213.51,352.27,60.002,1457474404,"274151322000076","219011344069620",30.36,22.50,0,336.34,374.81,47.1,43.6,0.323,645986.8,645986.8,14691,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474420,237948.00
03/08/2016 17:00,2,1.596,ACTIVE,214.19,353.47,59.970,1457474404,"201051344000868","219011344069620",29.86,17.30,0,335.14,385.93,48.2,44.6,0.389,325481.3,325481.3,20914,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474421,237949.00
03/08/2016 17:00,2,1.582,ACTIVE,213.06,354.67,59.991,1457474404,"274151322000095","219011344069620",30.00,23.30,0,335.44,374.51,48.0,44.5,0.323,639214.3,639214.3,14575,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474422,237950.00
03/08/2016 17:00,2,1.627,ACTIVE,214.64,355.28,60.007,1457474404,"201051344000988","219011344069620",29.62,18.30,0,336.64,391.34,48.9,45.2,0.407,323689.4,323689.4,21190,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474423,237951.00
03/08/2016 17:00,2,1.633,ACTIVE,213.96,351.07,60.007,1457474404,"201051344001025","219011344069620",30.16,18.00,0,334.84,384.43,49.9,46.2,0.393,336764.4,336764.4,25706,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474424,237952.00
03/08/2016 17:00,2,1.670,ACTIVE,214.64,355.58,60.012,1457474404,"201051344000458","219011344069620",30.57,18.70,0,336.94,389.84,51.8,48.1,0.442,334047.8,334047.8,21097,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474424,237953.00
03/08/2016 17:00,2,1.766,ACTIVE,215.32,354.97,60.018,1457474404,"201051344000853","219011344069620",30.12,18.00,0,335.74,389.24,53.9,50.1,0.442,331679.8,331679.8,20720,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474425,237954.00
03/08/2016 17:00,2,1.766,ACTIVE,214.19,354.07,60.002,1457474404,"201051344000685","219011344069620",29.70,18.70,0,335.44,384.13,53.1,49.3,0.460,338997.1,338997.1,25522,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474426,237955.00
