ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 17:00,2,1.834,ACTIVE,214.41,353.77,59.965,1457474404,"201051344000917","219011344069620",30.22,19.00,0,334.84,385.03,56.1,52.2,0.464,336272.8,336272.8,25520,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474427,237956.00
03/08/2016 17:00,2,1.875,ACTIVE,214.19,354.37,59.996,1457474404,"201051344001145","219011344069620",30.12,18.30,0,335.14,384.43,57.2,53.3,0.477,341375.5,341375.5,25380,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474428,237957.00
03/08/2016 17:00,2,1.920,ACTIVE,214.64,355.28,60.002,1457474404,"201051344000651","219011344069620",30.04,18.00,0,335.74,385.03,58.5,54.5,0.468,333196.0,333196.0,25749,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474429,237958.00
03/08/2016 17:00,2,1.789,ACTIVE,212.83,349.56,59.981,1457474404,"274151322000088","219011344069620",28.98,22.30,0,334.54,370.30,52.6,48.8,0.340,589247.0,589247.0,14387,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474430,237959.00
03/08/2016 17:00,2,1.164,ACTIVE,214.19,451.76,59.996,1457474404,"274151322000068","219011344069620",41.81,25.50,0,335.74,461.08,49.5,45.8,0.336,491967.1,491967.1,15410,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474431,237960.00
03/08/2016 17:00,2,2.002,ACTIVE,214.41,355.58,60.012,1457474404,"201051344001135","219011344069620",30.00,19.00,0,334.24,383.53,60.9,56.8,0.504,329781.1,329781.1,25716,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474432,237961.00
03/08/2016 17:00,2,2.061,ACTIVE,214.19,357.08,59.949,1457474404,"201051344000594","219011344069620",30.02,18.00,0,334.84,385.93,62.7,58.6,0.508,336283.3,336283.3,21128,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474433,237962.00
03/08/2016 17:00,2,2.008,ACTIVE,214.64,356.18,59.996,1457474404,"201051344001203","219011344069620",30.16,18.00,0,335.14,385.33,61.3,57.3,0.504,336019.8,336019.8,25699,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474434,237963.00
03/08/2016 17:00,2,1.873,ACTIVE,213.29,359.48,59.996,1457474404,"274151322000054","219011344069620",29.52,23.30,0,335.14,371.51,56.1,52.2,0.389,602049.8,602049.8,14416,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474435,237964.00
03/08/2016 17:00,2,2.037,ACTIVE,215.09,357.38,60.002,1457474404,"201051344000867","219011344069620",30.28,18.00,0,336.34,386.83,62.5,58.4,0.504,324710.1,324710.1,21156,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474436,237965.00
03/08/2016 17:00,2,1.961,ACTIVE,214.41,356.48,59.986,1457474404,"201051344001093","219011344069620",30.36,18.30,0,334.84,383.53,60.3,56.3,0.482,334781.0,334781.0,25576,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474437,237966.00
03/08/2016 17:00,2,1.996,ACTIVE,214.87,356.48,60.034,1457474404,"201051344000900","219011344069620",30.28,17.30,0,336.64,389.84,61.2,57.2,0.504,339840.2,339840.2,20565,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474438,237967.00
03/08/2016 17:00,2,1.957,ACTIVE,215.09,357.68,60.007,1457474404,"201051344000648","219011344069620",30.65,15.80,0,336.64,390.14,60.8,56.8,0.499,333208.8,333208.8,20836,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474439,237968.00
03/08/2016 17:00,2,1.953,ACTIVE,215.09,359.48,60.002,1457474404,"201051344000569","219011344069620",30.49,18.30,0,336.34,389.24,60.4,56.3,0.491,341228.5,341228.5,20508,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474440,237969.00
03/08/2016 17:00,2,1.945,ACTIVE,215.09,357.38,60.007,1457474404,"201051344000983","219011344069620",30.65,18.30,0,337.54,389.84,60.4,56.4,0.499,333686.6,333686.6,20954,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474441,237970.00
03/08/2016 17:00,2,1.896,ACTIVE,215.09,356.78,60.002,1457474404,"201051344001158","219011344069620",30.22,17.80,0,336.94,390.44,58.0,54.1,0.491,329493.0,329493.0,21170,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474442,237971.00
03/08/2016 17:00,2,1.854,ACTIVE,215.54,359.18,60.028,1457474404,"201051344000576","219011344069620",30.32,17.30,0,337.24,389.84,56.9,53.0,0.468,334271.7,334271.7,20626,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474443,237972.00
03/08/2016 17:00,2,1.721,ACTIVE,213.29,356.78,59.996,1457474404,"274151322000087","219011344069620",29.22,25.00,0,335.14,371.21,50.9,47.2,0.336,577072.4,577072.4,14466,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457474444,237973.00
03/08/2016 17:15,2,1.967,ACTIVE,214.87,357.38,60.023,1457475304,"201051344000645","219011344069620",29.56,19.00,0,322.21,395.85,58.9,54.9,0.482,334118.6,334118.6,20779,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475305,237974.00
03/08/2016 17:15,2,1.779,ACTIVE,213.06,352.27,60.007,1457475304,"274151322000085","219011344069620",28.73,23.50,0,331.23,380.22,51.7,48.0,0.354,604890.6,604890.6,14433,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475306,237975.00
03/08/2016 17:15,2,1.939,ACTIVE,214.87,358.88,59.996,1457475304,"201051344000633","219011344069620",29.88,18.70,0,321.31,396.45,58.6,54.7,0.491,325712.5,325712.5,21190,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475307,237976.00
03/08/2016 17:15,2,1.912,ACTIVE,214.64,356.18,60.002,1457475304,"201051344000469","219011344069620",29.94,19.00,0,319.21,396.75,58.0,54.0,0.482,326506.0,326506.0,21178,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475308,237977.00
03/08/2016 17:15,2,1.918,ACTIVE,213.29,354.67,59.981,1457475304,"201051344000646","219011344069620",29.76,20.70,0,317.10,391.34,57.9,53.9,0.486,331509.3,331509.3,25714,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475309,237978.00
03/08/2016 17:15,2,1.803,ACTIVE,213.06,358.58,60.007,1457475304,"274151322000052","219011344069620",29.70,24.30,0,330.33,381.12,54.2,50.4,0.371,612948.1,612948.1,14650,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475310,237979.00
03/08/2016 17:15,2,2.059,ACTIVE,213.96,356.48,60.039,1457475304,"201051344000585","219011344069620",29.72,20.30,0,319.51,394.65,62.0,57.9,0.513,336760.4,336760.4,25720,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475311,237980.00
03/08/2016 17:15,2,1.838,ACTIVE,213.51,353.47,59.991,1457475304,"201051344001230","219011344069620",29.98,19.80,0,319.81,389.54,55.8,51.9,0.455,335318.0,335318.0,25502,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475312,237981.00
03/08/2016 17:15,2,1.883,ACTIVE,214.41,355.88,60.002,1457475304,"201051344000582","219011344069620",30.12,20.00,0,318.30,395.55,57.4,53.5,0.468,328946.8,328946.8,25695,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475313,237982.00
03/08/2016 17:15,2,1.867,ACTIVE,213.29,353.47,60.039,1457475304,"201051344000955","219011344069620",29.90,20.70,0,317.40,389.84,56.6,52.7,0.477,339795.2,339795.2,25631,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475314,237983.00
03/08/2016 17:15,2,1.150,ACTIVE,212.83,430.42,60.002,1457475304,"274151322000094","219011344069620",40.20,26.50,0,402.46,472.20,46.8,43.3,0.327,491896.4,491896.4,15237,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475315,237984.00
03/08/2016 17:15,2,1.945,ACTIVE,214.64,357.08,60.007,1457475304,"201051344000579","219011344069620",29.84,19.80,0,324.02,395.85,58.8,54.8,0.495,340627.8,340627.8,1216,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475315,237985.00
03/08/2016 17:15,2,1.881,ACTIVE,213.51,354.37,59.996,1457475304,"201051344000890","219011344069620",30.18,20.70,0,318.61,391.34,57.5,53.6,0.455,337114.5,337114.5,25651,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475316,237986.00
03/08/2016 17:15,2,1.869,ACTIVE,213.96,355.88,60.028,1457475304,"201051344000438","219011344069620",30.18,20.30,0,318.61,391.64,57.1,53.2,0.477,339297.0,339297.0,25647,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475317,237987.00
03/08/2016 17:15,2,1.883,ACTIVE,213.74,354.67,59.991,1457475304,"201051344000417","219011344069620",29.86,20.70,0,317.10,390.74,57.0,53.1,0.468,333023.4,333023.4,25802,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475318,237988.00
03/08/2016 17:15,2,1.826,ACTIVE,212.61,355.88,60.028,1457475304,"274151322000083","219011344069620",29.46,24.50,0,329.73,381.73,54.5,50.7,0.389,607050.3,607050.3,14687,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475319,237989.00
03/08/2016 17:15,2,1.908,ACTIVE,213.51,354.67,59.996,1457475304,"274151322000076","219011344069620",30.04,24.30,0,331.23,381.73,58.1,54.1,0.407,646002.2,646002.2,14692,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475320,237990.00
03/08/2016 17:15,2,1.914,ACTIVE,214.19,355.58,59.928,1457475304,"201051344000868","219011344069620",29.70,19.00,0,319.81,396.75,57.6,53.7,0.464,325496.6,325496.6,20915,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475321,237991.00
03/08/2016 17:15,2,1.920,ACTIVE,212.16,350.47,59.986,1457475304,"274151322000095","219011344069620",30.04,24.50,0,330.03,381.12,58.5,54.5,0.393,639229.8,639229.8,14576,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475322,237992.00
03/08/2016 17:15,2,1.912,ACTIVE,214.41,357.68,59.944,1457475304,"201051344000988","219011344069620",29.68,20.00,0,320.71,396.15,57.5,53.6,0.477,323704.7,323704.7,21191,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475323,237993.00
03/08/2016 17:15,2,1.969,ACTIVE,213.74,354.97,60.012,1457475304,"201051344001025","219011344069620",29.44,19.50,0,319.81,392.85,58.7,54.7,0.477,336780.0,336780.0,25707,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475324,237994.00
03/08/2016 17:15,2,1.955,ACTIVE,214.64,356.18,59.991,1457475304,"201051344000458","219011344069620",29.84,20.00,0,321.91,396.45,59.1,55.2,0.513,334063.4,334063.4,21098,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475325,237995.00
03/08/2016 17:15,2,1.904,ACTIVE,215.32,361.29,60.044,1457475304,"201051344000853","219011344069620",30.26,19.80,0,324.92,396.75,58.4,54.4,0.491,331695.4,331695.4,20721,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475326,237996.00
03/08/2016 17:15,2,1.877,ACTIVE,213.74,354.67,60.002,1457475304,"201051344000685","219011344069620",30.02,20.00,0,317.40,391.34,57.1,53.2,0.491,339012.2,339012.2,25523,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475326,237997.00
03/08/2016 17:15,2,1.906,ACTIVE,214.19,355.58,60.028,1457475304,"201051344000917","219011344069620",30.00,20.70,0,320.11,394.95,57.9,54.0,0.482,336288.2,336288.2,25521,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475327,237998.00
03/08/2016 17:15,2,1.889,ACTIVE,213.96,355.58,59.996,1457475304,"201051344001145","219011344069620",30.08,19.80,0,320.41,391.94,57.5,53.6,0.464,341390.8,341390.8,25381,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475328,237999.00
03/08/2016 17:15,2,1.725,ACTIVE,212.38,346.86,59.991,1457475304,"274151322000088","219011344069620",28.94,23.80,0,330.93,379.92,50.5,46.9,0.349,589260.4,589260.4,14388,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475330,238000.00
03/08/2016 17:15,2,1.230,ACTIVE,213.51,428.61,59.996,1457475304,"274151322000068","219011344069620",39.28,27.00,0,401.86,465.58,49.5,45.9,0.336,491980.0,491980.0,15411,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475331,238001.00
03/08/2016 17:15,2,1.898,ACTIVE,213.74,354.37,59.965,1457475304,"201051344001135","219011344069620",30.02,20.30,0,318.61,391.04,57.8,53.9,0.473,329796.4,329796.4,25717,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475332,238002.00
03/08/2016 17:15,2,1.947,ACTIVE,213.51,355.58,59.996,1457475304,"201051344000594","219011344069620",29.82,19.00,0,318.91,398.56,58.9,54.9,0.482,336298.9,336298.9,21129,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475333,238003.00
03/08/2016 17:15,2,1.895,ACTIVE,213.96,355.28,60.034,1457475304,"201051344001203","219011344069620",29.82,19.50,0,318.00,394.95,57.3,53.4,0.477,336035.0,336035.0,25700,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475334,238004.00
03/08/2016 17:15,2,1.779,ACTIVE,212.61,358.58,59.981,1457475304,"274151322000054","219011344069620",29.12,25.00,0,328.82,381.42,52.4,48.7,0.362,602063.7,602063.7,14417,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475335,238005.00
03/08/2016 17:15,2,1.887,ACTIVE,214.41,354.37,60.034,1457475304,"201051344000867","219011344069620",30.30,19.50,0,320.11,397.96,57.9,54.0,0.477,324725.5,324725.5,21157,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475336,238006.00
03/08/2016 17:15,2,1.830,ACTIVE,213.74,355.58,60.002,1457475304,"201051344001093","219011344069620",29.72,19.50,0,320.11,394.05,55.1,51.3,0.438,334795.7,334795.7,25577,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475337,238007.00
03/08/2016 17:15,2,1.877,ACTIVE,214.19,356.18,60.034,1457475304,"201051344000900","219011344069620",30.30,19.30,0,318.91,397.66,57.6,53.7,0.477,339855.5,339855.5,20566,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475338,238008.00
03/08/2016 17:15,2,1.910,ACTIVE,214.64,356.78,60.002,1457475304,"201051344000648","219011344069620",30.12,17.50,0,319.81,396.15,58.3,54.3,0.477,333224.2,333224.2,20837,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475339,238009.00
03/08/2016 17:15,2,1.906,ACTIVE,214.64,356.48,59.996,1457475304,"201051344000569","219011344069620",30.14,20.00,0,321.31,396.15,58.2,54.3,0.482,341243.9,341243.9,20509,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475340,238010.00
03/08/2016 17:15,2,1.943,ACTIVE,214.41,356.48,59.986,1457475304,"201051344000983","219011344069620",30.32,19.80,0,321.61,396.15,59.7,55.7,0.499,333702.4,333702.4,20955,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475341,238011.00
03/08/2016 17:15,2,1.932,ACTIVE,214.41,356.48,59.933,1457475304,"201051344001158","219011344069620",29.46,19.50,0,321.01,395.85,57.6,53.7,0.482,329508.3,329508.3,21171,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475342,238012.00
03/08/2016 17:15,2,1.887,ACTIVE,214.87,358.58,59.933,1457475304,"201051344000576","219011344069620",30.04,18.70,0,322.21,396.45,57.4,53.5,0.468,334286.9,334286.9,20627,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475343,238013.00
03/08/2016 17:15,2,1.770,ACTIVE,213.06,356.18,59.970,1457475304,"274151322000087","219011344069620",28.96,26.80,0,331.53,380.22,51.9,48.2,0.349,577086.2,577086.2,14467,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475344,238014.00
03/08/2016 17:15,2,1.916,ACTIVE,213.96,356.18,59.954,1457475304,"201051344000651","219011344069620",29.94,19.80,0,319.51,396.75,58.2,54.2,0.473,333211.6,333211.6,25750,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457475345,238015.00
03/08/2016 17:30,2,1.387,ACTIVE,215.09,352.27,59.959,1457476203,"201051344000645","219011344069620",29.74,19.30,0,337.54,383.53,41.8,38.4,0.331,334128.9,334128.9,20780,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476204,238016.00
03/08/2016 17:30,2,1.244,ACTIVE,213.06,343.25,59.970,1457476203,"274151322000085","219011344069620",29.12,24.00,0,336.04,366.70,36.8,33.5,0.243,604899.6,604899.6,14434,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476205,238017.00
03/08/2016 17:30,2,1.367,ACTIVE,214.87,353.77,59.965,1457476203,"201051344000633","219011344069620",30.22,19.00,0,336.34,386.83,41.8,38.5,0.336,325722.8,325722.8,21191,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476206,238018.00
03/08/2016 17:30,2,1.357,ACTIVE,214.87,352.57,59.912,1457476203,"201051344000469","219011344069620",30.00,19.50,0,335.74,381.42,41.3,37.9,0.340,326516.2,326516.2,21179,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476207,238019.00
03/08/2016 17:30,2,1.365,ACTIVE,213.74,349.56,59.981,1457476203,"201051344000646","219011344069620",29.96,20.70,0,334.54,379.02,41.5,38.1,0.340,331519.5,331519.5,25715,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476208,238020.00
03/08/2016 17:30,2,1.293,ACTIVE,212.83,344.76,59.949,1457476203,"274151322000052","219011344069620",29.40,24.50,0,334.24,367.60,38.5,35.3,0.265,612957.6,612957.6,14651,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476209,238021.00
03/08/2016 17:30,2,1.479,ACTIVE,214.64,351.37,59.996,1457476203,"201051344000585","219011344069620",29.86,20.30,0,335.14,380.82,44.7,41.3,0.354,336771.3,336771.3,25721,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476210,238022.00
03/08/2016 17:30,2,1.332,ACTIVE,213.96,348.06,59.970,1457476203,"201051344001230","219011344069620",29.80,19.80,0,333.63,378.42,40.2,36.9,0.318,335327.9,335327.9,25503,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476211,238023.00
03/08/2016 17:30,2,1.363,ACTIVE,214.87,350.77,59.996,1457476203,"201051344000582","219011344069620",29.84,20.70,0,335.44,379.62,41.3,37.9,0.327,328956.9,328956.9,25696,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476212,238024.00
03/08/2016 17:30,2,1.346,ACTIVE,213.74,348.36,59.970,1457476203,"201051344000955","219011344069620",29.84,21.30,0,334.24,376.92,40.8,37.4,0.331,339805.3,339805.3,25632,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476213,238025.00
03/08/2016 17:30,2,0.869,ACTIVE,213.06,421.40,59.975,1457476203,"274151322000094","219011344069620",38.94,26.80,0,337.54,451.16,34.4,31.2,0.234,491904.7,491904.7,15238,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476213,238026.00
03/08/2016 17:30,2,1.389,ACTIVE,214.87,351.97,59.938,1457476203,"201051344000579","219011344069620",30.28,20.00,0,336.64,385.03,42.6,39.2,0.349,340638.3,340638.3,1217,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476214,238027.00
03/08/2016 17:30,2,1.398,ACTIVE,213.96,348.66,59.975,1457476203,"201051344000890","219011344069620",29.56,20.70,0,334.54,378.72,41.9,38.5,0.323,337124.8,337124.8,25652,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476215,238028.00
03/08/2016 17:30,2,1.350,ACTIVE,214.19,349.56,59.922,1457476203,"201051344000438","219011344069620",30.04,21.00,0,335.74,379.62,41.1,37.7,0.336,339307.1,339307.1,25648,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476216,238029.00
03/08/2016 17:30,2,1.387,ACTIVE,214.19,350.17,59.981,1457476203,"201051344000417","219011344069620",29.34,20.30,0,335.14,379.02,41.2,37.9,0.331,333033.5,333033.5,25803,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476217,238030.00
03/08/2016 17:30,2,1.314,ACTIVE,213.06,345.36,59.970,1457476203,"274151322000083","219011344069620",29.22,24.30,0,335.14,367.90,38.9,35.6,0.274,607059.8,607059.8,14688,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476218,238031.00
03/08/2016 17:30,2,1.361,ACTIVE,213.51,345.06,59.981,1457476203,"274151322000076","219011344069620",30.04,24.30,0,336.04,370.30,41.4,38.1,0.287,646012.5,646012.5,14693,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476219,238032.00
03/08/2016 17:30,2,1.373,ACTIVE,214.41,350.77,60.028,1457476203,"201051344000868","219011344069620",29.80,19.30,0,336.34,380.22,41.5,38.1,0.318,325506.8,325506.8,20916,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476220,238033.00
03/08/2016 17:30,2,1.385,ACTIVE,212.83,347.46,59.970,1457476203,"274151322000095","219011344069620",29.98,24.50,0,335.44,370.00,42.0,38.6,0.274,639240.1,639240.1,14577,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476221,238034.00
03/08/2016 17:30,2,1.361,ACTIVE,214.64,354.07,60.002,1457476203,"201051344000988","219011344069620",29.92,20.00,0,336.34,384.13,41.3,37.9,0.340,323714.9,323714.9,21192,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476222,238035.00
03/08/2016 17:30,2,1.416,ACTIVE,213.96,348.96,59.965,1457476203,"201051344001025","219011344069620",29.74,19.80,0,334.54,380.52,42.7,39.3,0.331,336790.4,336790.4,25708,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476223,238036.00
03/08/2016 17:30,2,1.430,ACTIVE,214.87,351.37,59.970,1457476203,"201051344000458","219011344069620",29.44,20.70,0,337.24,382.63,42.6,39.2,0.362,334073.9,334073.9,21099,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476224,238037.00
03/08/2016 17:30,2,1.385,ACTIVE,215.32,353.77,59.965,1457476203,"201051344000853","219011344069620",30.10,20.30,0,337.54,385.03,42.2,38.9,0.340,331705.7,331705.7,20722,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476225,238038.00
03/08/2016 17:30,2,1.346,ACTIVE,214.19,350.17,59.996,1457476203,"201051344000685","219011344069620",30.16,20.70,0,334.54,379.02,41.1,37.8,0.345,339022.2,339022.2,25524,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476226,238039.00
03/08/2016 17:30,2,1.402,ACTIVE,214.41,350.47,59.986,1457476203,"201051344000917","219011344069620",29.74,21.50,0,333.93,379.92,42.3,38.9,0.336,336298.4,336298.4,25522,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476227,238040.00
03/08/2016 17:30,2,1.393,ACTIVE,214.19,349.26,59.981,1457476203,"201051344001145","219011344069620",29.90,20.00,0,336.04,379.62,42.3,38.9,0.345,341401.0,341401.0,25382,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476227,238041.00
03/08/2016 17:30,2,1.395,ACTIVE,214.41,350.47,59.975,1457476203,"201051344000651","219011344069620",29.66,20.30,0,335.74,379.92,42.0,38.6,0.336,333221.6,333221.6,25751,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476228,238042.00
03/08/2016 17:30,2,1.240,ACTIVE,212.83,350.77,59.959,1457476203,"274151322000088","219011344069620",28.71,24.00,0,335.14,366.40,36.0,32.9,0.234,589269.2,589269.2,14389,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476229,238043.00
03/08/2016 17:30,2,0.893,ACTIVE,213.74,416.89,59.965,1457476203,"274151322000068","219011344069620",39.24,27.50,0,337.84,461.08,35.7,32.6,0.234,491988.6,491988.6,15412,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476230,238044.00
03/08/2016 17:30,2,1.391,ACTIVE,213.96,348.96,59.981,1457476203,"201051344001135","219011344069620",29.96,21.30,0,334.84,379.02,42.3,38.9,0.336,329806.6,329806.6,25718,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476231,238045.00
03/08/2016 17:30,2,1.406,ACTIVE,214.19,351.37,60.023,1457476203,"201051344000594","219011344069620",29.98,19.30,0,335.14,380.52,42.7,39.3,0.340,336309.3,336309.3,21130,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476232,238046.00
03/08/2016 17:30,2,1.389,ACTIVE,214.41,349.26,59.928,1457476203,"201051344001203","219011344069620",29.60,20.00,0,335.44,380.22,41.6,38.3,0.331,336045.1,336045.1,25701,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476233,238047.00
03/08/2016 17:30,2,1.301,ACTIVE,213.06,346.56,60.007,1457476203,"274151322000054","219011344069620",28.53,25.00,0,335.14,367.30,37.5,34.3,0.261,602072.8,602072.8,14418,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476234,238048.00
03/08/2016 17:30,2,1.396,ACTIVE,214.87,350.47,59.981,1457476203,"201051344000867","219011344069620",29.86,19.80,0,336.34,379.62,42.3,38.9,0.331,324735.8,324735.8,21158,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476235,238049.00
03/08/2016 17:30,2,1.328,ACTIVE,214.19,349.86,59.938,1457476203,"201051344001093","219011344069620",29.90,20.00,0,335.14,378.12,40.2,36.9,0.314,334805.4,334805.4,25578,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476236,238050.00
03/08/2016 17:30,2,1.361,ACTIVE,214.41,351.67,59.949,1457476203,"201051344000900","219011344069620",30.00,19.80,0,336.64,381.42,41.4,38.1,0.336,339865.5,339865.5,20567,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476237,238051.00
03/08/2016 17:30,2,1.389,ACTIVE,214.87,350.77,60.034,1457476203,"201051344000648","219011344069620",29.98,17.80,0,336.94,382.63,42.2,38.8,0.336,333234.4,333234.4,20838,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476238,238052.00
03/08/2016 17:30,2,1.387,ACTIVE,214.87,351.97,59.981,1457476203,"201051344000569","219011344069620",30.04,20.70,0,336.94,381.73,42.2,38.9,0.340,341254.1,341254.1,20510,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476239,238053.00
03/08/2016 17:30,2,1.430,ACTIVE,214.64,352.27,59.975,1457476203,"201051344000983","219011344069620",29.86,20.30,0,336.64,382.03,43.2,39.8,0.354,333712.9,333712.9,20956,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476240,238054.00
03/08/2016 17:30,2,1.381,ACTIVE,214.87,352.87,59.981,1457476203,"201051344001158","219011344069620",29.70,19.50,0,336.94,382.03,41.5,38.2,0.340,329518.3,329518.3,21172,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476241,238055.00
03/08/2016 17:30,2,1.369,ACTIVE,215.32,353.47,59.981,1457476203,"201051344000576","219011344069620",29.84,19.00,0,337.54,385.93,41.4,38.0,0.331,334296.9,334296.9,20628,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476242,238056.00
03/08/2016 17:30,2,1.287,ACTIVE,213.29,346.26,59.959,1457476203,"274151322000087","219011344069620",28.80,26.50,0,335.74,366.40,37.5,34.3,0.239,577095.2,577095.2,14468,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457476243,238057.00
03/08/2016 17:45,2,0.586,ACTIVE,214.41,344.45,59.996,1457477103,"201051344000645","219011344069620",28.86,18.30,0,337.24,371.81,17.2,14.6,0.115,334135.5,334135.5,20781,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477105,238058.00
03/08/2016 17:45,2,0.506,ACTIVE,213.29,344.45,60.002,1457477103,"274151322000085","219011344069620",27.79,23.00,0,332.73,359.48,14.2,11.8,0.084,604905.3,604905.3,14435,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477106,238059.00
03/08/2016 17:45,2,0.594,ACTIVE,214.64,345.66,59.991,1457477103,"201051344000633","219011344069620",28.86,18.00,0,336.34,373.31,17.4,14.9,0.119,325729.5,325729.5,21192,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477107,238060.00
03/08/2016 17:45,2,0.594,ACTIVE,214.41,344.76,59.996,1457477103,"201051344000469","219011344069620",28.61,18.70,0,336.04,370.60,17.2,14.7,0.119,326522.7,326522.7,21180,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477108,238061.00
03/08/2016 17:45,2,0.576,ACTIVE,213.51,341.15,59.991,1457477103,"201051344000646","219011344069620",29.18,19.80,0,333.33,368.50,17.1,14.5,0.115,331526.1,331526.1,25716,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477108,238062.00
03/08/2016 17:45,2,0.537,ACTIVE,212.61,339.65,60.007,1457477103,"274151322000052","219011344069620",28.29,23.50,0,333.33,360.08,15.4,12.9,0.097,612963.6,612963.6,14652,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477110,238063.00
03/08/2016 17:45,2,0.619,ACTIVE,213.96,342.35,59.986,1457477103,"201051344000585","219011344069620",29.00,19.80,0,334.24,370.00,18.2,15.6,0.119,336778.4,336778.4,25722,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477111,238064.00
03/08/2016 17:45,2,0.539,ACTIVE,213.74,340.55,60.034,1457477103,"201051344001230","219011344069620",29.74,19.00,0,333.33,366.40,16.2,13.7,0.102,335334.2,335334.2,25504,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477111,238065.00
03/08/2016 17:45,2,0.561,ACTIVE,214.19,341.75,59.975,1457477103,"201051344000582","219011344069620",29.12,19.50,0,335.44,369.10,16.6,14.1,0.110,328963.4,328963.4,25697,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477112,238066.00
03/08/2016 17:45,2,0.582,ACTIVE,213.51,341.45,59.975,1457477103,"201051344000955","219011344069620",29.34,20.30,0,333.03,366.40,17.3,14.8,0.110,339811.8,339811.8,25633,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477113,238067.00
03/08/2016 17:45,2,0.303,ACTIVE,213.51,417.49,59.986,1457477103,"274151322000094","219011344069620",39.50,25.80,0,336.94,444.24,12.0,9.7,0.071,491909.8,491909.8,15239,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477114,238068.00
03/08/2016 17:45,2,0.590,ACTIVE,214.19,343.55,59.986,1457477103,"201051344000579","219011344069620",29.98,19.30,0,337.54,371.21,17.9,15.4,0.115,340645.2,340645.2,1218,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477115,238069.00
03/08/2016 17:45,2,0.586,ACTIVE,213.51,341.15,59.981,1457477103,"201051344000890","219011344069620",29.14,19.80,0,334.24,367.60,17.3,14.8,0.110,337131.4,337131.4,25653,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477116,238070.00
03/08/2016 17:45,2,0.566,ACTIVE,213.96,342.05,60.002,1457477103,"201051344000438","219011344069620",29.32,20.00,0,334.84,369.10,16.8,14.3,0.110,339313.5,339313.5,25649,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477117,238071.00
03/08/2016 17:45,2,0.590,ACTIVE,213.74,341.75,59.975,1457477103,"201051344000417","219011344069620",29.10,19.80,0,334.84,367.90,17.4,14.9,0.115,333040.1,333040.1,25804,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477118,238072.00
03/08/2016 17:45,2,0.492,ACTIVE,213.06,342.95,60.012,1457477103,"274151322000083","219011344069620",28.82,23.50,0,333.33,360.69,14.3,11.9,0.084,607065.8,607065.8,14689,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477119,238073.00
03/08/2016 17:45,2,0.535,ACTIVE,213.74,344.15,59.991,1457477103,"274151322000076","219011344069620",28.73,23.50,0,334.24,361.89,15.6,13.1,0.102,646018.8,646018.8,14694,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477120,238074.00
03/08/2016 17:45,2,0.578,ACTIVE,213.74,342.95,59.954,1457477103,"201051344000868","219011344069620",29.08,18.70,0,336.34,369.40,17.1,14.5,0.115,325513.4,325513.4,20917,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477120,238075.00
03/08/2016 17:45,2,0.518,ACTIVE,213.06,343.55,59.975,1457477103,"274151322000095","219011344069620",28.57,23.80,0,332.73,361.59,14.9,12.5,0.088,639246.5,639246.5,14578,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477121,238076.00
03/08/2016 17:45,2,0.549,ACTIVE,213.96,345.36,60.007,1457477103,"201051344000988","219011344069620",29.02,19.30,0,336.94,373.01,16.1,13.7,0.119,323721.3,323721.3,21193,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477122,238077.00
03/08/2016 17:45,2,0.574,ACTIVE,213.74,341.15,59.970,1457477103,"201051344001025","219011344069620",28.92,19.00,0,333.93,368.50,16.9,14.3,0.110,336797.1,336797.1,25709,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477123,238078.00
03/08/2016 17:45,2,0.580,ACTIVE,214.19,343.25,59.986,1457477103,"201051344000458","219011344069620",29.06,19.50,0,337.24,370.60,17.1,14.6,0.115,334080.5,334080.5,21100,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477124,238079.00
03/08/2016 17:45,2,0.570,ACTIVE,214.87,345.36,59.981,1457477103,"201051344000853","219011344069620",28.82,19.30,0,338.44,374.21,16.7,14.2,0.110,331712.2,331712.2,20723,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477125,238080.00
03/08/2016 17:45,2,0.535,ACTIVE,213.96,342.65,60.002,1457477103,"201051344000685","219011344069620",29.14,19.80,0,333.93,368.50,15.9,13.4,0.106,339028.5,339028.5,25525,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477126,238081.00
03/08/2016 17:45,2,0.555,ACTIVE,213.96,342.35,59.949,1457477103,"201051344000917","219011344069620",28.98,20.70,0,333.93,368.20,16.3,13.8,0.106,336304.8,336304.8,25523,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477127,238082.00
03/08/2016 17:45,2,0.545,ACTIVE,213.96,342.05,59.981,1457477103,"201051344001145","219011344069620",29.14,19.30,0,334.54,369.40,16.1,13.6,0.106,341407.4,341407.4,25383,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477128,238083.00
03/08/2016 17:45,2,0.547,ACTIVE,213.96,342.35,60.002,1457477103,"201051344000651","219011344069620",29.06,19.50,0,335.74,368.50,16.1,13.7,0.110,333228.0,333228.0,25752,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477129,238084.00
03/08/2016 17:45,2,0.477,ACTIVE,212.61,342.65,59.949,1457477103,"274151322000088","219011344069620",27.25,22.80,0,332.43,358.58,13.2,10.8,0.084,589274.6,589274.6,14390,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477130,238085.00
03/08/2016 17:45,2,0.328,ACTIVE,213.96,413.29,59.986,1457477103,"274151322000068","219011344069620",39.00,26.30,0,337.54,442.74,13.0,10.6,0.071,491993.8,491993.8,15413,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477131,238086.00
03/08/2016 17:45,2,0.570,ACTIVE,213.74,340.55,59.981,1457477103,"201051344001135","219011344069620",29.32,20.00,0,333.93,369.10,17.0,14.5,0.110,329813.2,329813.2,25719,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477131,238087.00
03/08/2016 17:45,2,0.570,ACTIVE,213.74,343.55,59.996,1457477103,"201051344000594","219011344069620",29.32,18.70,0,334.84,369.70,17.0,14.5,0.115,336315.9,336315.9,21131,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477132,238088.00
03/08/2016 17:45,2,0.557,ACTIVE,214.19,340.85,59.959,1457477103,"201051344001203","219011344069620",29.28,19.00,0,334.54,369.10,16.5,14.0,0.106,336051.5,336051.5,25702,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477134,238089.00
03/08/2016 17:45,2,0.482,ACTIVE,213.06,343.25,59.975,1457477103,"274151322000054","219011344069620",28.15,24.00,0,332.43,360.08,13.7,11.3,0.084,602078.4,602078.4,14419,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477135,238090.00
03/08/2016 17:45,2,0.570,ACTIVE,214.19,342.65,59.981,1457477103,"201051344000867","219011344069620",28.98,19.30,0,335.74,370.30,16.8,14.3,0.106,324742.2,324742.2,21159,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477136,238091.00
03/08/2016 17:45,2,0.557,ACTIVE,213.74,341.45,59.965,1457477103,"201051344001093","219011344069620",29.06,19.00,0,334.24,367.30,16.4,13.9,0.097,334811.6,334811.6,25579,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477136,238092.00
03/08/2016 17:45,2,0.527,ACTIVE,213.96,343.85,59.954,1457477103,"201051344000900","219011344069620",28.88,19.00,0,336.34,370.30,15.5,13.0,0.110,339871.7,339871.7,20568,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477137,238093.00
03/08/2016 17:45,2,0.562,ACTIVE,214.41,343.55,59.986,1457477103,"201051344000648","219011344069620",29.42,17.00,0,337.24,371.21,16.8,14.3,0.102,333240.8,333240.8,20839,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477138,238094.00
03/08/2016 17:45,2,0.568,ACTIVE,213.96,344.45,59.991,1457477103,"201051344000569","219011344069620",29.06,19.80,0,337.24,370.60,16.8,14.3,0.115,341260.6,341260.6,20511,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477139,238095.00
03/08/2016 17:45,2,0.576,ACTIVE,214.19,343.25,59.986,1457477103,"201051344000983","219011344069620",29.38,19.30,0,337.24,371.51,17.2,14.6,0.115,333719.5,333719.5,20957,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477140,238096.00
03/08/2016 17:45,2,0.541,ACTIVE,214.19,343.55,59.986,1457477103,"201051344001158","219011344069620",29.14,18.70,0,336.34,371.21,16.0,13.6,0.106,329524.6,329524.6,21173,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477141,238097.00
03/08/2016 17:45,2,0.549,ACTIVE,214.41,344.15,60.034,1457477103,"201051344000576","219011344069620",29.08,18.00,0,337.24,374.51,16.2,13.7,0.102,334303.1,334303.1,20629,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477142,238098.00
