ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 17:45,2,0.479,ACTIVE,213.29,340.25,59.986,1457477103,"274151322000087","219011344069620",27.79,25.50,0,333.03,359.48,13.5,11.1,0.071,577100.7,577100.7,14469,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457477143,238099.00
03/08/2016 18:00,2,0.412,ACTIVE,214.41,342.35,60.034,1457478003,"201051344000645","219011344069620",28.21,17.50,0,336.04,352.87,11.8,9.5,0.066,334138.6,334138.6,20782,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478005,238100.00
03/08/2016 18:00,2,0.334,ACTIVE,213.29,339.95,60.018,1457478003,"274151322000085","219011344069620",27.53,21.80,0,336.64,347.16,9.3,7.1,0.049,604907.8,604907.8,14436,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478006,238101.00
03/08/2016 18:00,2,0.416,ACTIVE,214.41,344.15,60.049,1457478003,"201051344000633","219011344069620",28.96,17.30,0,335.74,354.97,12.2,9.9,0.071,325732.7,325732.7,21193,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478006,238102.00
03/08/2016 18:00,2,0.420,ACTIVE,213.96,342.35,60.028,1457478003,"201051344000469","219011344069620",28.29,17.50,0,334.54,353.47,12.1,9.8,0.071,326525.9,326525.9,21181,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478007,238103.00
03/08/2016 18:00,2,0.418,ACTIVE,213.51,340.55,60.039,1457478003,"201051344000646","219011344069620",28.39,18.70,0,332.13,350.17,12.1,9.7,0.062,331529.2,331529.2,25717,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478008,238104.00
03/08/2016 18:00,2,0.365,ACTIVE,213.06,341.75,60.023,1457478003,"274151322000052","219011344069620",27.79,22.80,0,335.44,348.06,10.3,8.0,0.053,612966.3,612966.3,14653,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478009,238105.00
03/08/2016 18:00,2,0.426,ACTIVE,213.74,340.85,60.034,1457478003,"201051344000585","219011344069620",29.36,18.30,0,333.63,351.07,12.7,10.3,0.066,336781.7,336781.7,25723,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478010,238106.00
03/08/2016 18:00,2,0.406,ACTIVE,213.51,339.65,60.044,1457478003,"201051344001230","219011344069620",28.25,18.00,0,332.43,348.96,11.7,9.3,0.053,335337.2,335337.2,25505,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478011,238107.00
03/08/2016 18:00,2,0.410,ACTIVE,213.96,341.15,60.034,1457478003,"201051344000582","219011344069620",28.47,18.00,0,333.63,350.77,11.8,9.5,0.062,328966.4,328966.4,25698,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478012,238108.00
03/08/2016 18:00,2,0.424,ACTIVE,213.06,340.25,59.981,1457478003,"201051344000955","219011344069620",29.12,19.00,0,332.13,349.26,12.5,10.2,0.066,339815.0,339815.0,25634,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478013,238109.00
03/08/2016 18:00,2,0.215,ACTIVE,213.06,394.35,60.018,1457478003,"274151322000094","219011344069620",37.05,24.80,0,336.34,428.91,8.1,5.9,0.040,491911.9,491911.9,15240,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478014,238110.00
03/08/2016 18:00,2,0.449,ACTIVE,213.96,342.05,60.028,1457478003,"201051344000579","219011344069620",28.69,18.30,0,336.04,352.57,13.1,10.8,0.071,340648.5,340648.5,1219,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478015,238111.00
03/08/2016 18:00,2,0.441,ACTIVE,213.51,339.65,60.034,1457478003,"201051344000890","219011344069620",28.23,18.70,0,332.73,350.17,12.7,10.3,0.066,337134.7,337134.7,25654,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478016,238112.00
03/08/2016 18:00,2,0.424,ACTIVE,213.74,340.85,60.028,1457478003,"201051344000438","219011344069620",28.55,19.00,0,333.63,351.07,12.2,9.9,0.066,339316.6,339316.6,25650,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478017,238113.00
03/08/2016 18:00,2,0.449,ACTIVE,213.74,340.85,60.028,1457478003,"201051344000417","219011344069620",28.33,19.00,0,333.33,349.86,13.0,10.6,0.075,333043.4,333043.4,25805,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478017,238114.00
03/08/2016 18:00,2,0.354,ACTIVE,213.06,341.15,60.023,1457478003,"274151322000083","219011344069620",27.79,22.80,0,336.04,348.06,10.0,7.7,0.062,607068.3,607068.3,14690,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478018,238115.00
03/08/2016 18:00,2,0.361,ACTIVE,213.74,340.85,60.023,1457478003,"274151322000076","219011344069620",28.53,22.30,0,336.94,348.66,10.4,8.2,0.057,646021.6,646021.6,14695,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478019,238116.00
03/08/2016 18:00,2,0.434,ACTIVE,213.96,342.05,60.034,1457478003,"201051344000868","219011344069620",28.47,17.50,0,334.54,351.97,12.5,10.2,0.071,325516.6,325516.6,20918,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478020,238117.00
03/08/2016 18:00,2,0.361,ACTIVE,213.06,339.65,60.034,1457478003,"274151322000095","219011344069620",27.49,22.80,0,336.04,347.46,10.1,7.8,0.053,639249.1,639249.1,14579,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478021,238118.00
03/08/2016 18:00,2,0.402,ACTIVE,213.74,342.95,60.034,1457478003,"201051344000988","219011344069620",28.63,18.30,0,335.44,354.07,11.7,9.4,0.066,323724.2,323724.2,21194,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478022,238119.00
03/08/2016 18:00,2,0.430,ACTIVE,213.51,339.04,60.034,1457478003,"201051344001025","219011344069620",28.31,17.50,0,334.24,350.17,12.3,10.0,0.071,336800.1,336800.1,25710,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478023,238120.00
03/08/2016 18:00,2,0.463,ACTIVE,213.96,341.45,60.044,1457478003,"201051344000458","219011344069620",23.18,19.00,0,335.44,352.27,10.9,8.6,0.071,334083.6,334083.6,21101,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478024,238121.00
03/08/2016 18:00,2,0.422,ACTIVE,214.41,343.85,60.044,1457478003,"201051344000853","219011344069620",28.53,18.30,0,337.24,354.07,12.2,9.9,0.071,331715.3,331715.3,20724,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478025,238122.00
03/08/2016 18:00,2,0.410,ACTIVE,213.74,340.85,60.034,1457478003,"201051344000685","219011344069620",28.07,18.70,0,333.33,350.77,11.7,9.4,0.075,339031.5,339031.5,25526,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478026,238123.00
03/08/2016 18:00,2,0.430,ACTIVE,213.74,340.25,60.039,1457478003,"201051344000917","219011344069620",28.11,19.00,0,333.03,349.86,12.3,10.0,0.066,336307.9,336307.9,25524,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478027,238124.00
03/08/2016 18:00,2,0.420,ACTIVE,213.51,339.95,60.034,1457478003,"201051344001145","219011344069620",28.33,17.80,0,333.93,350.47,12.1,9.8,0.071,341410.4,341410.4,25384,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478028,238125.00
03/08/2016 18:00,2,0.430,ACTIVE,213.51,340.25,60.028,1457478003,"201051344000651","219011344069620",27.57,17.50,0,334.54,350.17,12.0,9.7,0.071,333231.0,333231.0,25753,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478029,238126.00
03/08/2016 18:00,2,0.334,ACTIVE,212.83,340.85,60.028,1457478003,"274151322000088","219011344069620",27.17,22.00,0,335.44,346.86,9.2,7.0,0.049,589276.9,589276.9,14391,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478029,238127.00
03/08/2016 18:00,2,0.242,ACTIVE,213.96,403.37,60.023,1457478003,"274151322000068","219011344069620",37.95,25.30,0,338.44,431.02,9.2,7.0,0.040,491996.1,491996.1,15414,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478030,238128.00
03/08/2016 18:00,2,0.445,ACTIVE,213.51,339.34,60.028,1457478003,"201051344001135","219011344069620",28.59,18.30,0,333.03,349.56,12.9,10.5,0.071,329816.4,329816.4,25720,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478031,238129.00
03/08/2016 18:00,2,0.447,ACTIVE,213.74,341.75,60.034,1457478003,"201051344000594","219011344069620",28.51,18.00,0,335.14,351.67,12.9,10.5,0.080,336319.1,336319.1,21132,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478032,238130.00
03/08/2016 18:00,2,0.443,ACTIVE,213.74,339.65,60.039,1457478003,"201051344001203","219011344069620",28.05,17.50,0,333.33,350.17,12.6,10.3,0.075,336054.6,336054.6,25703,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478033,238131.00
03/08/2016 18:00,2,0.352,ACTIVE,213.06,339.65,60.039,1457478003,"274151322000054","219011344069620",27.85,23.00,0,335.44,348.06,9.9,7.7,0.049,602080.9,602080.9,14420,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478034,238132.00
03/08/2016 18:00,2,0.447,ACTIVE,214.19,341.15,60.034,1457478003,"201051344000867","219011344069620",28.51,18.30,0,334.84,351.97,13.0,10.6,0.071,324745.4,324745.4,21160,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478035,238133.00
03/08/2016 18:00,2,0.453,ACTIVE,213.74,339.95,60.044,1457478003,"201051344001093","219011344069620",28.41,17.50,0,334.24,349.56,13.1,10.7,0.071,334814.7,334814.7,25580,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478036,238134.00
03/08/2016 18:00,2,0.402,ACTIVE,213.74,342.65,60.034,1457478003,"201051344000900","219011344069620",28.19,18.00,0,335.44,351.97,11.5,9.2,0.066,339874.6,339874.6,20569,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478037,238135.00
03/08/2016 18:00,2,0.449,ACTIVE,214.19,342.35,60.034,1457478003,"201051344000648","219011344069620",28.49,16.30,0,336.94,352.27,13.0,10.6,0.075,333243.9,333243.9,20840,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478038,238136.00
03/08/2016 18:00,2,0.443,ACTIVE,213.96,342.35,60.044,1457478003,"201051344000569","219011344069620",28.51,19.00,0,335.44,352.57,12.8,10.4,0.075,341263.8,341263.8,20512,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478039,238137.00
03/08/2016 18:00,2,0.449,ACTIVE,213.96,342.35,60.034,1457478003,"201051344000983","219011344069620",28.63,18.30,0,335.74,352.27,13.1,10.7,0.075,333722.8,333722.8,20958,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478040,238138.00
03/08/2016 18:00,2,0.434,ACTIVE,213.96,342.35,60.034,1457478003,"201051344001158","219011344069620",27.81,17.80,0,335.44,352.27,12.2,9.9,0.071,329527.6,329527.6,21174,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478040,238139.00
03/08/2016 18:00,2,0.426,ACTIVE,214.64,343.55,60.034,1457478003,"201051344000576","219011344069620",28.90,17.30,0,336.04,352.27,12.5,10.1,0.075,334306.2,334306.2,20630,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478041,238140.00
03/08/2016 18:00,2,0.357,ACTIVE,213.29,341.75,60.039,1457478003,"274151322000087","219011344069620",27.79,24.30,0,335.74,347.46,10.1,7.8,0.053,577103.1,577103.1,14470,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478042,238141.00
03/08/2016 18:15,2,0.289,ACTIVE,213.96,341.45,59.965,1457478903,"201051344000645","219011344069620",28.29,17.30,0,336.04,349.26,8.3,6.1,0.035,334140.4,334140.4,20783,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478905,238142.00
03/08/2016 18:15,2,0.223,ACTIVE,212.83,339.95,59.949,1457478903,"274151322000085","219011344069620",27.19,21.00,0,335.14,345.06,6.2,4.0,0.031,604909.0,604909.0,14437,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478906,238143.00
03/08/2016 18:15,2,0.305,ACTIVE,213.96,342.95,59.970,1457478903,"201051344000633","219011344069620",28.47,16.70,0,335.74,351.07,8.8,6.6,0.040,325734.6,325734.6,21194,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478907,238144.00
03/08/2016 18:15,2,0.307,ACTIVE,213.51,340.55,59.970,1457478903,"201051344000469","219011344069620",28.51,16.70,0,334.24,348.96,8.9,6.6,0.040,326527.8,326527.8,21182,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478908,238145.00
03/08/2016 18:15,2,0.295,ACTIVE,212.61,338.14,59.959,1457478903,"201051344000646","219011344069620",28.71,17.80,0,333.03,346.86,8.6,6.4,0.031,331531.1,331531.1,25718,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478909,238146.00
03/08/2016 18:15,2,0.256,ACTIVE,212.38,337.84,59.949,1457478903,"274151322000052","219011344069620",26.76,21.80,0,334.84,345.36,6.9,4.8,0.022,612967.8,612967.8,14654,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478910,238147.00
03/08/2016 18:15,2,0.314,ACTIVE,213.29,338.74,59.959,1457478903,"201051344000585","219011344069620",28.84,17.50,0,333.63,347.76,9.2,7.0,0.035,336783.7,336783.7,25724,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478911,238148.00
03/08/2016 18:15,2,0.297,ACTIVE,212.83,337.84,59.954,1457478903,"201051344001230","219011344069620",28.21,17.30,0,332.43,345.96,8.5,6.3,0.035,335339.0,335339.0,25506,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478912,238149.00
03/08/2016 18:15,2,0.301,ACTIVE,213.51,339.04,59.917,1457478903,"201051344000582","219011344069620",27.83,17.00,0,334.24,346.86,8.5,6.3,0.035,328968.2,328968.2,25699,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478912,238150.00
03/08/2016 18:15,2,0.326,ACTIVE,212.61,338.14,59.975,1457478903,"201051344000955","219011344069620",27.71,17.80,0,332.43,346.56,9.2,6.9,0.040,339817.0,339817.0,25635,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478913,238151.00
03/08/2016 18:15,2,0.141,ACTIVE,212.83,339.65,59.959,1457478903,"274151322000094","219011344069620",31.31,23.30,0,336.34,409.38,4.5,2.4,0.022,491912.8,491912.8,15241,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478914,238152.00
03/08/2016 18:15,2,0.326,ACTIVE,213.51,340.55,59.933,1457478903,"201051344000579","219011344069620",28.80,17.80,0,335.44,348.66,9.6,7.3,0.040,340650.6,340650.6,1220,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478915,238153.00
03/08/2016 18:15,2,0.314,ACTIVE,212.83,338.14,59.954,1457478903,"201051344000890","219011344069620",28.75,18.00,0,333.03,347.16,9.2,6.9,0.031,337136.6,337136.6,25655,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478916,238154.00
03/08/2016 18:15,2,0.305,ACTIVE,213.06,338.74,59.959,1457478903,"201051344000438","219011344069620",28.31,17.80,0,334.84,347.76,8.7,6.5,0.035,339318.4,339318.4,25651,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478917,238155.00
03/08/2016 18:15,2,0.320,ACTIVE,213.06,338.14,59.981,1457478903,"201051344000417","219011344069620",29.00,18.00,0,333.03,347.46,9.5,7.2,0.031,333045.4,333045.4,25806,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478918,238156.00
03/08/2016 18:15,2,0.232,ACTIVE,212.83,340.25,59.959,1457478903,"274151322000083","219011344069620",27.21,21.80,0,335.14,345.06,6.4,4.3,0.031,607069.6,607069.6,14691,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478919,238157.00
03/08/2016 18:15,2,0.238,ACTIVE,213.29,340.25,59.975,1457478903,"274151322000076","219011344069620",27.75,21.50,0,336.04,345.66,6.7,4.6,0.031,646023.0,646023.0,14696,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478920,238158.00
03/08/2016 18:15,2,0.312,ACTIVE,213.51,340.85,59.954,1457478903,"201051344000868","219011344069620",27.97,17.00,0,334.54,348.96,8.9,6.6,0.040,325518.5,325518.5,20919,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478921,238159.00
03/08/2016 18:15,2,0.234,ACTIVE,212.83,339.34,59.949,1457478903,"274151322000095","219011344069620",27.21,21.80,0,335.14,344.76,6.5,4.3,0.035,639250.5,639250.5,14580,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478921,238160.00
03/08/2016 18:15,2,0.285,ACTIVE,213.51,341.75,59.959,1457478903,"201051344000988","219011344069620",27.61,17.50,0,334.24,350.77,8.0,5.8,0.035,323725.9,323725.9,21195,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478922,238161.00
03/08/2016 18:15,2,0.305,ACTIVE,212.83,337.54,59.954,1457478903,"201051344001025","219011344069620",27.83,16.70,0,333.03,346.26,8.6,6.4,0.040,336801.9,336801.9,25711,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478923,238162.00
03/08/2016 18:15,2,0.318,ACTIVE,213.51,340.25,59.959,1457478903,"201051344000458","219011344069620",27.75,18.00,0,334.84,348.06,9.0,6.7,0.035,334085.5,334085.5,21102,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478924,238163.00
03/08/2016 18:15,2,0.299,ACTIVE,214.19,342.35,59.970,1457478903,"201051344000853","219011344069620",28.27,17.50,0,337.24,350.47,8.6,6.3,0.035,331717.1,331717.1,20725,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478925,238164.00
03/08/2016 18:15,2,0.275,ACTIVE,213.06,339.04,59.949,1457478903,"201051344000685","219011344069620",28.86,17.80,0,333.03,348.66,8.1,5.9,0.035,339033.1,339033.1,25527,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478926,238165.00
03/08/2016 18:15,2,0.293,ACTIVE,213.29,339.04,59.949,1457478903,"201051344000917","219011344069620",28.88,18.00,0,332.13,346.86,8.6,6.4,0.035,336309.7,336309.7,25525,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478927,238166.00
03/08/2016 18:15,2,0.291,ACTIVE,213.29,338.74,59.970,1457478903,"201051344001145","219011344069620",28.45,17.00,0,333.93,347.46,8.4,6.2,0.035,341412.2,341412.2,25385,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478928,238167.00
03/08/2016 18:15,2,0.297,ACTIVE,213.06,338.44,59.949,1457478903,"201051344000651","219011344069620",27.95,16.30,0,333.33,346.56,8.4,6.2,0.040,333232.7,333232.7,25754,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478929,238168.00
03/08/2016 18:15,2,0.213,ACTIVE,212.38,338.44,59.938,1457478903,"274151322000088","219011344069620",26.16,21.00,0,334.54,344.45,5.7,3.5,0.031,589277.9,589277.9,14392,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478930,238169.00
03/08/2016 18:15,2,0.162,ACTIVE,213.29,350.77,59.944,1457478903,"274151322000068","219011344069620",32.46,23.80,0,337.54,410.88,5.4,3.3,0.022,491997.2,491997.2,15415,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478930,238170.00
03/08/2016 18:15,2,0.311,ACTIVE,212.61,337.54,59.944,1457478903,"201051344001135","219011344069620",28.69,17.50,0,333.03,345.96,9.1,6.8,0.040,329818.3,329818.3,25721,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478931,238171.00
03/08/2016 18:15,2,0.303,ACTIVE,213.29,340.55,59.928,1457478903,"201051344000594","219011344069620",29.12,17.50,0,334.54,348.96,8.9,6.7,0.040,336321.0,336321.0,21133,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478932,238172.00
03/08/2016 18:15,2,0.303,ACTIVE,213.06,338.74,59.954,1457478903,"201051344001203","219011344069620",28.65,16.70,0,333.63,348.36,8.8,6.6,0.035,336056.5,336056.5,25704,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478933,238173.00
03/08/2016 18:15,2,0.227,ACTIVE,212.61,337.84,59.954,1457478903,"274151322000054","219011344069620",27.10,22.00,0,334.54,345.06,6.2,4.1,0.018,602082.1,602082.1,14421,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478934,238174.00
03/08/2016 18:15,2,0.322,ACTIVE,213.74,339.95,60.002,1457478903,"201051344000867","219011344069620",27.89,17.80,0,335.44,349.26,9.2,6.9,0.035,324747.3,324747.3,21161,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478935,238175.00
03/08/2016 18:15,2,0.320,ACTIVE,212.83,338.74,59.965,1457478903,"201051344001093","219011344069620",28.96,16.70,0,333.33,346.56,9.4,7.2,0.035,334816.7,334816.7,25581,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478936,238176.00
03/08/2016 18:15,2,0.264,ACTIVE,213.29,340.85,59.959,1457478903,"201051344000900","219011344069620",28.13,17.30,0,335.14,348.96,7.5,5.4,0.035,339876.1,339876.1,20570,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478937,238177.00
03/08/2016 18:15,2,0.318,ACTIVE,213.74,340.55,59.944,1457478903,"201051344000648","219011344069620",28.29,15.80,0,336.04,350.17,9.1,6.9,0.040,333245.8,333245.8,20841,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478938,238178.00
03/08/2016 18:15,2,0.320,ACTIVE,213.51,340.25,59.933,1457478903,"201051344000569","219011344069620",27.83,18.00,0,336.04,349.26,9.1,6.8,0.044,341265.7,341265.7,20513,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478939,238179.00
03/08/2016 18:15,2,0.326,ACTIVE,213.51,339.95,59.949,1457478903,"201051344000983","219011344069620",28.13,17.80,0,335.44,349.26,9.3,7.1,0.044,333724.7,333724.7,20959,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478940,238180.00
03/08/2016 18:15,2,0.301,ACTIVE,213.51,340.55,59.922,1457478903,"201051344001158","219011344069620",27.95,17.00,0,336.04,348.96,8.6,6.3,0.040,329529.4,329529.4,21175,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478941,238181.00
03/08/2016 18:15,2,0.311,ACTIVE,213.96,341.75,59.954,1457478903,"201051344000576","219011344069620",28.11,16.70,0,336.34,349.86,8.8,6.6,0.035,334308.0,334308.0,20631,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478942,238182.00
03/08/2016 18:15,2,0.236,ACTIVE,213.06,340.85,59.928,1457478903,"274151322000087","219011344069620",27.25,23.50,0,334.84,345.06,6.5,4.4,0.031,577104.4,577104.4,14471,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457478943,238183.00
03/08/2016 18:30,2,0.201,ACTIVE,213.29,339.04,59.959,1457479803,"201051344000645","219011344069620",27.41,16.70,0,335.44,346.56,5.6,3.5,0.013,334141.7,334141.7,20784,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479805,238184.00
03/08/2016 18:30,2,0.131,ACTIVE,212.38,338.74,59.933,1457479803,"274151322000085","219011344069620",26.32,19.80,0,335.44,344.45,3.5,1.5,0.013,604909.8,604909.8,14438,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479806,238185.00
03/08/2016 18:30,2,0.229,ACTIVE,213.29,340.25,59.965,1457479803,"201051344000633","219011344069620",27.29,16.00,0,334.84,348.36,6.4,4.2,0.009,325736.0,325736.0,21195,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479807,238186.00
03/08/2016 18:30,2,0.230,ACTIVE,213.06,338.44,59.938,1457479803,"201051344000469","219011344069620",27.99,16.00,0,334.24,346.86,6.5,4.4,0.004,326529.2,326529.2,21183,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479808,238187.00
03/08/2016 18:30,2,0.219,ACTIVE,212.38,337.24,59.970,1457479803,"201051344000646","219011344069620",27.57,17.00,0,331.53,343.55,6.1,4.0,0.009,331532.4,331532.4,25719,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479808,238188.00
03/08/2016 18:30,2,0.156,ACTIVE,212.16,338.74,59.965,1457479803,"274151322000052","219011344069620",27.06,21.00,0,334.54,344.15,4.3,2.3,0.018,612968.7,612968.7,14655,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479809,238189.00
03/08/2016 18:30,2,0.234,ACTIVE,213.06,338.14,59.965,1457479803,"201051344000585","219011344069620",27.73,17.00,0,331.83,344.15,6.6,4.5,0.013,336785.2,336785.2,25725,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479810,238190.00
03/08/2016 18:30,2,0.221,ACTIVE,212.61,336.34,59.970,1457479803,"201051344001230","219011344069620",25.70,16.70,0,331.83,342.65,5.8,3.7,0.004,335340.3,335340.3,25507,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479811,238191.00
03/08/2016 18:30,2,0.215,ACTIVE,213.29,338.14,59.944,1457479803,"201051344000582","219011344069620",27.29,16.00,0,333.03,344.76,5.9,3.8,0.013,328969.5,328969.5,25700,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479812,238192.00
03/08/2016 18:30,2,0.238,ACTIVE,212.38,336.34,59.970,1457479803,"201051344000955","219011344069620",27.51,17.00,0,331.53,342.95,6.7,4.5,0.013,339818.4,339818.4,25636,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479813,238193.00
03/08/2016 18:30,2,0.074,ACTIVE,212.38,337.84,59.986,1457479803,"274151322000094","219011344069620",29.50,21.80,0,335.74,360.08,2.2,0.2,0.004,491913.2,491913.2,15242,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479814,238194.00
03/08/2016 18:30,2,0.242,ACTIVE,212.83,337.54,59.975,1457479803,"201051344000579","219011344069620",28.25,17.00,0,334.84,346.26,7.0,4.8,0.018,340652.1,340652.1,1221,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479815,238195.00
03/08/2016 18:30,2,0.232,ACTIVE,212.61,336.64,59.970,1457479803,"201051344000890","219011344069620",26.98,17.30,0,332.13,343.25,6.4,4.3,0.013,337138.1,337138.1,25656,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479816,238196.00
03/08/2016 18:30,2,0.223,ACTIVE,212.61,337.24,59.996,1457479803,"201051344000438","219011344069620",27.53,17.00,0,332.43,344.45,6.2,4.1,0.013,339319.8,339319.8,25652,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479817,238197.00
03/08/2016 18:30,2,0.252,ACTIVE,212.61,337.54,59.933,1457479803,"201051344000417","219011344069620",27.47,17.30,0,332.13,344.15,7.0,4.8,0.013,333046.9,333046.9,25807,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479817,238198.00
03/08/2016 18:30,2,0.137,ACTIVE,211.93,336.64,59.944,1457479803,"274151322000083","219011344069620",26.66,21.30,0,334.54,345.06,3.7,1.6,0.004,607070.4,607070.4,14692,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479818,238199.00
03/08/2016 18:30,2,0.137,ACTIVE,212.83,338.14,59.970,1457479803,"274151322000076","219011344069620",27.85,20.70,0,336.34,343.55,3.9,1.8,0.018,646023.8,646023.8,14697,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479819,238200.00
03/08/2016 18:30,2,0.219,ACTIVE,212.61,338.44,59.975,1457479803,"201051344000868","219011344069620",27.49,16.30,0,334.84,345.36,6.1,4.0,0.009,325519.8,325519.8,20920,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479820,238201.00
03/08/2016 18:30,2,0.133,ACTIVE,211.93,336.94,59.959,1457479803,"274151322000095","219011344069620",26.20,20.70,0,335.14,342.65,3.5,1.5,0.013,639251.2,639251.2,14581,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479821,238202.00
03/08/2016 18:30,2,0.182,ACTIVE,212.61,340.25,60.002,1457479803,"201051344000988","219011344069620",27.83,17.00,0,333.63,347.46,5.2,3.0,0.013,323727.0,323727.0,21196,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479822,238203.00
03/08/2016 18:30,2,0.211,ACTIVE,212.38,335.74,59.970,1457479803,"201051344001025","219011344069620",27.39,16.00,0,332.43,343.55,5.9,3.8,0.009,336803.2,336803.2,25712,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479823,238204.00
03/08/2016 18:30,2,0.223,ACTIVE,212.61,337.54,59.965,1457479803,"201051344000458","219011344069620",27.73,17.50,0,334.54,345.66,6.3,4.1,0.013,334086.9,334086.9,21103,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479824,238205.00
03/08/2016 18:30,2,0.219,ACTIVE,213.06,339.34,59.970,1457479803,"201051344000853","219011344069620",25.88,17.00,0,336.64,347.76,5.8,3.7,0.009,331718.4,331718.4,20726,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479825,238206.00
03/08/2016 18:30,2,0.201,ACTIVE,213.06,338.14,59.970,1457479803,"201051344000685","219011344069620",26.86,17.00,0,332.43,344.76,5.5,3.4,0.013,339034.3,339034.3,25528,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479826,238207.00
03/08/2016 18:30,2,0.221,ACTIVE,212.83,337.84,59.970,1457479803,"201051344000917","219011344069620",26.66,17.00,0,331.83,344.15,6.0,3.8,0.009,336311.0,336311.0,25526,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479827,238208.00
03/08/2016 18:30,2,0.205,ACTIVE,213.06,337.84,59.970,1457479803,"201051344001145","219011344069620",27.15,16.00,0,333.93,343.85,5.7,3.6,0.013,341413.4,341413.4,25386,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479828,238209.00
03/08/2016 18:30,2,0.217,ACTIVE,212.83,337.54,59.933,1457479803,"201051344000651","219011344069620",27.10,15.50,0,333.03,343.85,6.0,3.8,0.009,333234.0,333234.0,25755,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479828,238210.00
03/08/2016 18:30,2,0.119,ACTIVE,211.93,337.54,59.949,1457479803,"274151322000088","219011344069620",24.77,20.00,0,334.54,343.25,3.0,1.0,0.000,589278.5,589278.5,14393,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479829,238211.00
03/08/2016 18:30,2,0.094,ACTIVE,213.06,339.34,59.965,1457479803,"274151322000068","219011344069620",29.72,22.50,0,336.34,368.80,2.9,0.8,0.004,491997.7,491997.7,15416,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479830,238212.00
03/08/2016 18:30,2,0.230,ACTIVE,212.38,336.04,59.954,1457479803,"201051344001135","219011344069620",26.88,16.70,0,332.43,343.25,6.3,4.2,0.013,329819.7,329819.7,25722,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479831,238213.00
03/08/2016 18:30,2,0.225,ACTIVE,212.61,338.74,60.007,1457479803,"201051344000594","219011344069620",27.57,17.00,0,333.33,346.26,6.3,4.2,0.018,336322.3,336322.3,21134,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479832,238214.00
03/08/2016 18:30,2,0.227,ACTIVE,212.83,336.94,60.007,1457479803,"201051344001203","219011344069620",26.40,15.80,0,333.03,344.76,6.1,3.9,0.013,336057.8,336057.8,25705,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479833,238215.00
03/08/2016 18:30,2,0.131,ACTIVE,212.16,338.14,59.970,1457479803,"274151322000054","219011344069620",25.90,21.30,0,334.54,343.25,3.5,1.4,0.013,602082.8,602082.8,14422,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479834,238216.00
03/08/2016 18:30,2,0.223,ACTIVE,213.06,338.14,59.965,1457479803,"201051344000867","219011344069620",27.15,17.30,0,334.54,345.96,6.2,4.0,0.013,324748.7,324748.7,21162,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479836,238217.00
03/08/2016 18:30,2,0.242,ACTIVE,212.61,337.84,59.959,1457479803,"201051344001093","219011344069620",26.50,16.00,0,333.03,343.55,6.5,4.4,0.009,334818.2,334818.2,25582,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479836,238218.00
03/08/2016 18:30,2,0.170,ACTIVE,212.83,338.74,59.970,1457479803,"201051344000900","219011344069620",27.06,16.30,0,333.93,345.66,4.7,2.6,0.009,339877.1,339877.1,20571,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479837,238219.00
03/08/2016 18:30,2,0.230,ACTIVE,213.06,338.14,60.012,1457479803,"201051344000648","219011344069620",27.12,15.30,0,334.84,345.96,6.3,4.2,0.009,333247.2,333247.2,20842,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479838,238220.00
03/08/2016 18:30,2,0.225,ACTIVE,212.83,338.74,59.986,1457479803,"201051344000569","219011344069620",27.45,17.30,0,334.54,345.96,6.3,4.1,0.013,341267.0,341267.0,20514,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479839,238221.00
03/08/2016 18:30,2,0.232,ACTIVE,212.83,338.14,59.981,1457479803,"201051344000983","219011344069620",27.35,17.00,0,333.63,345.96,6.5,4.3,0.013,333726.1,333726.1,20960,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479840,238222.00
03/08/2016 18:30,2,0.209,ACTIVE,212.83,338.44,59.933,1457479803,"201051344001158","219011344069620",26.96,16.30,0,334.24,346.86,5.7,3.6,0.009,329530.6,329530.6,21176,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479841,238223.00
03/08/2016 18:30,2,0.223,ACTIVE,213.51,339.95,59.965,1457479803,"201051344000576","219011344069620",26.62,16.00,0,334.54,347.16,6.0,3.9,0.009,334309.3,334309.3,20632,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479842,238224.00
03/08/2016 18:30,2,0.139,ACTIVE,212.38,339.04,59.959,1457479803,"274151322000087","219011344069620",25.41,22.50,0,334.84,343.55,3.6,1.6,0.000,577105.1,577105.1,14472,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457479843,238225.00
03/08/2016 18:45,2,0.129,ALERT,213.06,300.87,59.917,1457480704,"201051344000645","219011344069620",21.97,15.50,0,300.27,354.37,2.9,0.9,0.000,334142.3,334142.3,20785,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480706,238226.00
03/08/2016 18:45,2,0.062,ALERT,211.93,298.77,59.938,1457480704,"274151322000085","219011344069620",21.97,18.30,0,297.26,340.85,1.4,0.0,0.000,604909.9,604909.9,14439,0,0,0,L,1151911521,0,122.01,122.23,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480708,238227.00
03/08/2016 18:45,2,0.143,ALERT,213.29,300.27,59.944,1457480704,"201051344000633","219011344069620",21.79,15.00,0,298.17,343.85,3.2,1.1,0.000,325736.7,325736.7,21196,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480710,238228.00
03/08/2016 18:45,2,0.156,ALERT,212.61,300.57,59.922,1457480704,"201051344000469","219011344069620",22.13,14.70,0,299.37,359.18,3.5,1.5,0.000,326530.0,326530.0,21184,0,0,0,L,1122011218,0,120.88,122.46,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480712,238229.00
03/08/2016 18:45,2,0.139,ALERT,212.16,299.07,59.917,1457480704,"201051344000646","219011344069620",21.39,15.80,0,297.26,356.18,3.0,1.0,0.000,331533.1,331533.1,25720,0,0,0,L,1122011218,0,122.01,121.33,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480714,238230.00
03/08/2016 18:45,2,0.088,ALERT,211.70,299.07,59.933,1457480704,"274151322000052","219011344069620",21.57,19.30,0,297.26,341.15,1.9,0.0,0.000,612969.0,612969.0,14656,0,0,0,L,1151911521,0,120.88,122.46,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480715,238231.00
03/08/2016 18:45,2,0.156,ALERT,212.61,299.07,59.933,1457480704,"201051344000585","219011344069620",21.49,15.80,0,297.57,352.87,3.4,1.4,0.000,336786.0,336786.0,25726,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480717,238232.00
03/08/2016 18:45,2,0.141,ALERT,212.16,299.07,59.970,1457480704,"201051344001230","219011344069620",19.60,15.30,0,298.17,359.18,2.8,0.8,0.000,335340.9,335340.9,25508,0,0,0,L,1122011218,0,122.01,121.10,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480719,238233.00
03/08/2016 18:45,2,0.148,ALERT,212.83,299.67,59.970,1457480704,"201051344000582","219011344069620",19.04,15.30,0,298.47,350.77,2.9,0.9,0.000,328970.2,328970.2,25701,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480721,238234.00
03/08/2016 18:45,2,0.158,ALERT,211.93,299.07,59.965,1457480704,"201051344000955","219011344069620",20.85,15.80,0,297.87,355.58,3.4,1.3,0.000,339819.2,339819.2,25637,0,0,0,L,1122011218,0,121.33,121.55,0002,13,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480723,238235.00
03/08/2016 18:45,2,0.000,ALERT,212.16,326.72,59.970,1457480704,"274151322000094","219011344069620",39.94,20.00,0,296.96,397.35,0.0,0.0,0.000,491913.2,491913.2,15243,0,0,0,L,1151911521,0,121.55,122.68,0100,16,0,0,0,0,0,0,187,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1457480724,238236.00
03/08/2016 18:45,2,0.170,ALERT,212.83,301.47,59.954,1457480704,"201051344000579","219011344069620",20.75,15.80,0,300.57,352.57,3.6,1.5,0.000,340653.0,340653.0,1222,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480726,238237.00
03/08/2016 18:45,2,0.154,ALERT,212.16,299.37,59.901,1457480704,"201051344000890","219011344069620",21.57,16.00,0,298.47,357.38,3.4,1.3,0.000,337138.8,337138.8,25657,0,0,0,L,1122011218,0,121.78,120.88,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480728,238238.00
03/08/2016 18:45,2,0.146,ALERT,212.38,298.77,59.933,1457480704,"201051344000438","219011344069620",21.21,15.50,0,298.17,355.28,3.2,1.1,0.000,339320.4,339320.4,25653,0,0,0,L,1122011218,0,122.23,121.55,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480730,238239.00
03/08/2016 18:45,2,0.176,ALERT,212.61,298.17,59.933,1457480704,"201051344000417","219011344069620",20.83,16.00,0,296.96,357.98,3.8,1.7,0.000,333047.8,333047.8,25808,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480732,238240.00
03/08/2016 18:45,2,0.064,ALERT,212.16,299.37,59.944,1457480704,"274151322000083","219011344069620",21.97,19.30,0,297.57,341.15,1.4,0.0,0.000,607070.5,607070.5,14693,0,0,0,L,1151911521,0,121.55,122.46,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480733,238241.00
03/08/2016 18:45,2,0.062,ALERT,212.38,298.17,59.938,1457480704,"274151322000076","219011344069620",22.13,19.30,0,297.26,341.15,1.4,0.0,0.000,646024.0,646024.0,14698,0,0,0,L,1151911521,0,121.78,122.68,0002,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480735,238242.00
