ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 18:45,2,0.141,ALERT,212.61,301.47,59.959,1457480704,"201051344000868","219011344069620",20.93,15.30,0,300.27,357.08,3.0,1.0,0.000,325520.5,325520.5,20921,0,0,0,L,1122011218,0,121.33,122.46,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480737,238243.00
03/08/2016 18:45,2,0.057,ALERT,211.93,299.37,59.928,1457480704,"274151322000095","219011344069620",21.97,19.00,0,298.47,340.25,1.3,0.0,0.000,639251.3,639251.3,14582,0,0,0,L,1151911521,0,121.78,122.23,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480739,238244.00
03/08/2016 18:45,2,0.111,ALERT,212.61,300.57,59.959,1457480704,"201051344000988","219011344069620",21.49,15.50,0,297.26,353.77,2.5,0.4,0.000,323727.5,323727.5,21197,0,0,0,L,1122011218,0,121.33,122.23,0002,13,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480741,238245.00
03/08/2016 18:45,2,0.131,ALERT,212.16,298.47,59.928,1457480704,"201051344001025","219011344069620",21.61,15.00,0,297.26,348.66,2.9,0.9,0.000,336803.8,336803.8,25713,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480743,238246.00
03/08/2016 18:45,2,0.139,ALERT,212.61,300.87,59.928,1457480704,"201051344000458","219011344069620",21.45,16.30,0,299.67,355.28,3.0,1.0,0.000,334087.6,334087.6,21104,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480745,238247.00
03/08/2016 18:45,2,0.123,ALERT,213.29,300.57,59.949,1457480704,"201051344000853","219011344069620",20.12,15.50,0,299.37,355.28,2.5,0.5,0.000,331718.9,331718.9,20727,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480746,238248.00
03/08/2016 18:45,2,0.113,ALERT,212.61,299.07,59.959,1457480704,"201051344000685","219011344069620",20.57,15.50,0,297.26,340.25,2.4,0.4,0.000,339034.8,339034.8,25529,0,0,0,L,1122011218,0,122.46,121.33,0002,12,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480748,238249.00
03/08/2016 18:45,2,0.135,ALERT,212.61,298.47,59.965,1457480704,"201051344000917","219011344069620",19.98,15.80,0,296.06,358.88,2.8,0.7,0.000,336311.6,336311.6,25527,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480750,238250.00
03/08/2016 18:45,2,0.125,ALERT,212.61,299.37,59.922,1457480704,"201051344001145","219011344069620",20.67,15.00,0,298.17,358.28,2.6,0.6,0.000,341414.0,341414.0,25387,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480752,238251.00
03/08/2016 18:45,2,0.152,ALERT,212.38,298.17,59.917,1457480704,"201051344000651","219011344069620",17.95,14.70,0,296.96,355.28,2.8,0.7,0.000,333234.6,333234.6,25756,0,0,0,L,1122011218,0,122.23,121.33,0002,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480754,238252.00
03/08/2016 18:45,2,0.045,ALERT,211.70,298.77,59.959,1457480704,"274151322000088","219011344069620",20.30,18.70,0,297.26,340.25,0.9,0.0,0.000,589278.6,589278.6,14394,0,0,0,L,1151911521,0,122.01,122.01,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480755,238253.00
03/08/2016 18:45,2,0.008,ALERT,212.83,348.06,59.975,1457480704,"274151322000068","219011344069620",40.06,20.70,0,296.96,397.05,0.0,0.0,0.000,491997.7,491997.7,15417,0,0,0,L,1151911521,0,122.01,122.68,0100,19,0,0,0,0,0,0,187,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457480757,238254.00
03/08/2016 18:45,2,0.145,ALERT,211.70,298.47,59.965,1457480704,"201051344001135","219011344069620",21.09,15.50,0,297.87,345.96,3.1,1.1,0.000,329820.4,329820.4,25723,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480759,238255.00
03/08/2016 18:45,2,0.135,ALERT,212.38,301.17,59.938,1457480704,"201051344000594","219011344069620",21.27,15.80,0,299.67,353.77,2.9,0.9,0.000,336323.0,336323.0,21135,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480761,238256.00
03/08/2016 18:45,2,0.139,ALERT,212.38,298.47,59.981,1457480704,"201051344001203","219011344069620",20.00,15.00,0,297.57,354.67,2.9,0.8,0.000,336058.4,336058.4,25706,0,0,0,L,1122011218,0,122.23,121.33,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480763,238257.00
03/08/2016 18:45,2,0.055,ALERT,212.16,299.07,59.938,1457480704,"274151322000054","219011344069620",20.93,19.50,0,297.26,340.25,1.2,0.0,0.000,602082.9,602082.9,14423,0,0,0,L,1151911521,0,121.55,122.23,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480764,238258.00
03/08/2016 18:45,2,0.139,ALERT,213.06,300.87,59.938,1457480704,"201051344000867","219011344069620",20.87,15.80,0,299.37,360.38,3.0,1.0,0.000,324749.3,324749.3,21163,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480766,238259.00
03/08/2016 18:45,2,0.166,ALERT,212.38,298.47,59.965,1457480704,"201051344001093","219011344069620",19.64,15.30,0,297.26,359.48,3.3,1.3,0.000,334818.9,334818.9,25583,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480768,238260.00
03/08/2016 18:45,2,0.088,ALERT,212.83,300.87,59.949,1457480704,"201051344000900","219011344069620",20.18,15.30,0,299.37,358.28,1.8,0.0,0.000,339877.4,339877.4,20572,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480770,238261.00
03/08/2016 18:45,2,0.143,ALERT,213.06,300.27,59.965,1457480704,"201051344000648","219011344069620",21.05,14.30,0,299.07,354.37,3.1,1.0,0.000,333247.9,333247.9,20843,0,0,0,L,1122011218,0,121.33,122.46,0002,11,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480772,238262.00
03/08/2016 18:45,2,0.139,ALERT,212.61,301.47,59.949,1457480704,"201051344000569","219011344069620",20.89,15.80,0,300.27,348.06,3.0,0.9,0.000,341267.7,341267.7,20515,0,0,0,L,1122011218,0,121.10,122.23,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480773,238263.00
03/08/2016 18:45,2,0.148,ALERT,212.61,301.17,59.965,1457480704,"201051344000983","219011344069620",20.71,15.50,0,299.97,354.67,3.1,1.1,0.000,333726.8,333726.8,20961,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480775,238264.00
03/08/2016 18:45,2,0.123,ALERT,212.83,300.57,59.933,1457480704,"201051344001158","219011344069620",20.61,15.30,0,299.07,355.58,2.6,0.6,0.000,329531.2,329531.2,21177,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480777,238265.00
03/08/2016 18:45,2,0.131,ALERT,213.06,300.87,59.975,1457480704,"201051344000576","219011344069620",19.96,15.00,0,299.67,360.69,2.7,0.6,0.000,334309.9,334309.9,20633,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480779,238266.00
03/08/2016 18:45,2,0.068,ALERT,212.38,298.47,59.944,1457480704,"274151322000087","219011344069620",19.22,20.70,0,296.66,354.67,1.3,0.0,0.000,577105.2,577105.2,14473,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,22,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457480781,238267.00
03/08/2016 19:00,2,0.000,ALERT,212.38,299.07,59.975,1457481604,"201051344000645","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,334142.3,334142.3,20787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1457481606,238268.00
03/08/2016 19:00,2,0.000,ALERT,211.25,297.26,59.965,1457481604,"274151322000085","219011344069620",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,604909.9,604909.9,14441,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1457481608,238269.00
03/08/2016 19:00,2,0.000,ALERT,212.61,298.77,59.949,1457481604,"201051344000633","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,325736.7,325736.7,21198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457481610,238270.00
03/08/2016 19:00,2,0.000,ALERT,211.93,298.77,60.012,1457481604,"201051344000469","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,326530.1,326530.1,21186,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457481611,238271.00
03/08/2016 19:00,2,0.000,ALERT,210.80,297.57,59.928,1457481604,"201051344000646","219011344069620",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,331533.1,331533.1,25722,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1457481613,238272.00
03/08/2016 19:00,2,0.000,ALERT,211.25,297.87,59.970,1457481604,"274151322000052","219011344069620",0.00,17.80,0,294.86,301.17,0.0,0.0,0.000,612969.0,612969.0,14658,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1457481615,238273.00
03/08/2016 19:00,2,0.000,ALERT,211.48,297.57,59.981,1457481604,"201051344000585","219011344069620",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,336786.1,336786.1,25728,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1457481617,238274.00
03/08/2016 19:00,2,0.000,ALERT,211.25,297.87,59.981,1457481604,"201051344001230","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,335340.9,335340.9,25510,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1457481619,238275.00
03/08/2016 19:00,2,0.000,ALERT,211.70,298.47,59.981,1457481604,"201051344000582","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,328970.2,328970.2,25703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1457481620,238276.00
03/08/2016 19:00,2,0.000,ALERT,210.80,297.26,59.975,1457481604,"201051344000955","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,339819.3,339819.3,25639,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1457481622,238277.00
03/08/2016 19:00,2,0.000,ALERT,211.25,296.66,59.975,1457481604,"274151322000094","219011344069620",0.00,18.00,0,294.56,380.22,0.0,0.0,0.000,491913.2,491913.2,15245,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1457481624,238278.00
03/08/2016 19:00,2,0.000,ALERT,211.93,299.97,60.007,1457481604,"201051344000579","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,340653.1,340653.1,1224,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1457481626,238279.00
03/08/2016 19:00,2,0.000,ALERT,211.03,297.87,59.970,1457481604,"201051344000890","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,337139.0,337139.0,25659,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1457481627,238280.00
03/08/2016 19:00,2,0.000,ALERT,211.25,297.26,60.007,1457481604,"201051344000438","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,339320.5,339320.5,25655,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457481629,238281.00
03/08/2016 19:00,2,0.000,ALERT,211.25,296.66,59.975,1457481604,"201051344000417","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,333048.0,333048.0,25810,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1457481631,238282.00
03/08/2016 19:00,2,0.000,ALERT,211.25,297.26,59.970,1457481604,"274151322000083","219011344069620",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,607070.5,607070.5,14695,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1457481633,238283.00
03/08/2016 19:00,2,0.000,ALERT,211.93,296.96,59.933,1457481604,"274151322000076","219011344069620",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,646024.0,646024.0,14700,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1457481636,238284.00
03/08/2016 19:00,2,0.000,ALERT,211.93,299.97,59.975,1457481604,"201051344000868","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,325520.6,325520.6,20923,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1457481637,238285.00
03/08/2016 19:00,2,0.000,ALERT,211.25,297.87,59.959,1457481604,"274151322000095","219011344069620",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,639251.3,639251.3,14584,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1457481639,238286.00
03/08/2016 19:00,2,0.000,ALERT,211.70,299.07,59.938,1457481604,"201051344000988","219011344069620",0.00,14.70,0,295.76,302.37,0.0,0.0,0.000,323727.5,323727.5,21199,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1457481641,238287.00
03/08/2016 19:00,2,0.000,ALERT,210.80,296.36,59.970,1457481604,"201051344001025","219011344069620",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,336803.8,336803.8,25715,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1457481643,238288.00
03/08/2016 19:00,2,0.000,ALERT,211.93,299.37,59.959,1457481604,"201051344000458","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,334087.6,334087.6,21106,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1457481645,238289.00
03/08/2016 19:00,2,0.000,ALERT,212.38,299.07,59.970,1457481604,"201051344000853","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,331719.0,331719.0,20729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1457481646,238290.00
03/08/2016 19:00,2,0.000,ALERT,211.48,297.26,59.986,1457481604,"201051344000685","219011344069620",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,339034.8,339034.8,25531,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1457481648,238291.00
03/08/2016 19:00,2,0.000,ALERT,211.25,296.96,59.975,1457481604,"201051344000917","219011344069620",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,336311.6,336311.6,25529,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457481650,238292.00
03/08/2016 19:00,2,0.000,ALERT,211.25,297.57,59.981,1457481604,"201051344001145","219011344069620",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,341414.0,341414.0,25389,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1457481652,238293.00
03/08/2016 19:00,2,0.000,ALERT,211.25,296.96,59.981,1457481604,"201051344000651","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,333234.6,333234.6,25758,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457481654,238294.00
03/08/2016 19:00,2,0.000,ALERT,210.80,296.96,59.970,1457481604,"274151322000088","219011344069620",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,589278.6,589278.6,14396,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1457481655,238295.00
03/08/2016 19:00,2,0.000,ALERT,211.93,296.66,59.959,1457481604,"274151322000068","219011344069620",0.00,19.00,0,294.56,380.52,0.0,0.0,0.000,491997.7,491997.7,15419,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1457481657,238296.00
03/08/2016 19:00,2,0.000,ALERT,210.80,296.96,59.986,1457481604,"201051344001135","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,329820.5,329820.5,25725,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1457481659,238297.00
03/08/2016 19:00,2,0.000,ALERT,211.70,299.97,59.986,1457481604,"201051344000594","219011344069620",0.00,15.00,0,297.57,312.59,0.0,0.0,0.000,336323.1,336323.1,21137,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1457481661,238298.00
03/08/2016 19:00,2,0.000,ALERT,211.03,296.66,59.986,1457481604,"201051344001203","219011344069620",0.00,14.00,0,295.76,302.07,0.0,0.0,0.000,336058.4,336058.4,25708,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1457481663,238299.00
03/08/2016 19:00,2,0.000,ALERT,211.03,296.96,59.991,1457481604,"274151322000054","219011344069620",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,602082.9,602082.9,14425,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1457481664,238300.00
03/08/2016 19:00,2,0.000,ALERT,212.16,299.07,60.012,1457481604,"201051344000867","219011344069620",0.00,15.00,0,297.87,311.69,0.0,0.0,0.000,324749.4,324749.4,21165,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1457481666,238301.00
03/08/2016 19:00,2,0.000,ALERT,211.03,297.26,59.991,1457481604,"201051344001093","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,334819.1,334819.1,25585,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457481668,238302.00
03/08/2016 19:00,2,0.000,ALERT,211.70,299.37,59.986,1457481604,"201051344000900","219011344069620",0.00,14.30,0,297.57,310.79,0.0,0.0,0.000,339877.4,339877.4,20574,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457481670,238303.00
03/08/2016 19:00,2,0.000,ALERT,212.16,298.77,59.970,1457481604,"201051344000648","219011344069620",0.00,13.30,0,297.57,310.79,0.0,0.0,0.000,333248.0,333248.0,20845,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1457481671,238304.00
03/08/2016 19:00,2,0.000,ALERT,211.93,299.97,60.002,1457481604,"201051344000569","219011344069620",0.00,14.70,0,298.47,311.09,0.0,0.0,0.000,341267.7,341267.7,20517,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1457481673,238305.00
03/08/2016 19:00,2,0.000,ALERT,211.93,299.97,59.996,1457481604,"201051344000983","219011344069620",0.00,14.70,0,298.17,310.79,0.0,0.0,0.000,333726.9,333726.9,20963,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1457481675,238306.00
03/08/2016 19:00,2,0.000,ALERT,211.93,299.07,60.028,1457481604,"201051344001158","219011344069620",0.00,14.30,0,297.26,310.19,0.0,0.0,0.000,329531.2,329531.2,21179,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1457481677,238307.00
03/08/2016 19:00,2,0.000,ALERT,212.38,299.97,60.002,1457481604,"201051344000576","219011344069620",0.00,14.00,0,297.87,311.39,0.0,0.0,0.000,334309.9,334309.9,20635,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1457481679,238308.00
03/08/2016 19:00,2,0.000,ALERT,211.25,296.36,60.002,1457481604,"274151322000087","219011344069620",0.00,19.30,0,294.26,300.27,0.0,0.0,0.000,577105.2,577105.2,14475,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1457481680,238309.00
03/08/2016 19:15,2,0.000,ALERT,211.48,298.17,59.970,1457482503,"201051344000645","219011344069620",0.00,13.70,0,297.26,310.79,0.0,0.0,0.000,334142.3,334142.3,20789,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482506,238310.00
03/08/2016 19:15,2,0.000,ALERT,210.57,296.66,59.938,1457482503,"274151322000085","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,604909.9,604909.9,14443,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482508,238311.00
03/08/2016 19:15,2,0.000,ALERT,211.70,298.17,59.975,1457482503,"201051344000633","219011344069620",0.00,13.00,0,295.46,311.69,0.0,0.0,0.000,325736.7,325736.7,21200,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482509,238312.00
03/08/2016 19:15,2,0.000,ALERT,211.25,298.17,60.002,1457482503,"201051344000469","219011344069620",0.00,12.70,0,296.06,310.19,0.0,0.0,0.000,326530.1,326530.1,21188,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482511,238313.00
03/08/2016 19:15,2,0.000,ALERT,210.57,296.66,59.965,1457482503,"201051344000646","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,331533.1,331533.1,25724,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482513,238314.00
03/08/2016 19:15,2,0.000,ALERT,210.35,297.57,59.959,1457482503,"274151322000052","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,612969.0,612969.0,14660,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482515,238315.00
03/08/2016 19:15,2,0.000,ALERT,210.80,296.96,59.965,1457482503,"201051344000585","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,336786.1,336786.1,25730,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482517,238316.00
03/08/2016 19:15,2,0.000,ALERT,210.57,297.26,59.954,1457482503,"201051344001230","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,335340.9,335340.9,25512,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482519,238317.00
03/08/2016 19:15,2,0.000,ALERT,211.25,297.57,59.970,1457482503,"201051344000582","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,328970.2,328970.2,25705,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482520,238318.00
03/08/2016 19:15,2,0.000,ALERT,210.35,296.96,59.970,1457482503,"201051344000955","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,339819.3,339819.3,25641,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482522,238319.00
03/08/2016 19:15,2,0.000,ALERT,210.35,295.76,59.975,1457482503,"274151322000094","219011344069620",0.00,17.00,0,294.56,297.87,0.0,0.0,0.000,491913.2,491913.2,15247,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482524,238320.00
03/08/2016 19:15,2,0.000,ALERT,211.03,298.77,59.981,1457482503,"201051344000579","219011344069620",0.00,14.00,0,297.87,310.79,0.0,0.0,0.000,340653.1,340653.1,1226,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482526,238321.00
03/08/2016 19:15,2,0.000,ALERT,210.57,296.96,59.965,1457482503,"201051344000890","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,337139.0,337139.0,25661,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482528,238322.00
03/08/2016 19:15,2,0.000,ALERT,210.80,296.96,59.970,1457482503,"201051344000438","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,339320.5,339320.5,25657,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482529,238323.00
03/08/2016 19:15,2,0.000,ALERT,210.80,296.36,59.970,1457482503,"201051344000417","219011344069620",0.00,13.70,0,294.86,298.17,0.0,0.0,0.000,333048.0,333048.0,25812,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482531,238324.00
03/08/2016 19:15,2,0.000,ALERT,210.57,296.36,59.975,1457482503,"274151322000083","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,607070.5,607070.5,14697,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482533,238325.00
03/08/2016 19:15,2,0.000,ALERT,211.03,296.66,59.970,1457482503,"274151322000076","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,646024.0,646024.0,14702,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482535,238326.00
03/08/2016 19:15,2,0.000,ALERT,211.03,299.37,59.991,1457482503,"201051344000868","219011344069620",0.00,13.30,0,297.87,312.29,0.0,0.0,0.000,325520.6,325520.6,20925,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482537,238327.00
03/08/2016 19:15,2,0.000,ALERT,210.35,297.26,59.975,1457482503,"274151322000095","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,639251.3,639251.3,14586,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482539,238328.00
03/08/2016 19:15,2,0.000,ALERT,211.03,298.77,59.970,1457482503,"201051344000988","219011344069620",0.00,13.70,0,294.56,310.49,0.0,0.0,0.000,323727.5,323727.5,21201,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482540,238329.00
03/08/2016 19:15,2,0.000,ALERT,210.57,296.06,59.975,1457482503,"201051344001025","219011344069620",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,336803.8,336803.8,25717,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482542,238330.00
03/08/2016 19:15,2,0.000,ALERT,211.03,298.47,59.970,1457482503,"201051344000458","219011344069620",0.00,14.30,0,297.26,310.49,0.0,0.0,0.000,334087.6,334087.6,21108,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482544,238331.00
03/08/2016 19:15,2,0.000,ALERT,211.70,298.17,59.975,1457482503,"201051344000853","219011344069620",0.00,13.30,0,296.96,310.19,0.0,0.0,0.000,331719.0,331719.0,20731,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482546,238332.00
03/08/2016 19:15,2,0.000,ALERT,211.03,296.96,59.965,1457482503,"201051344000685","219011344069620",0.00,13.30,0,295.46,298.77,0.0,0.0,0.000,339034.8,339034.8,25533,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482548,238333.00
03/08/2016 19:15,2,0.000,ALERT,210.57,296.06,59.975,1457482503,"201051344000917","219011344069620",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,336311.6,336311.6,25531,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482549,238334.00
03/08/2016 19:15,2,0.000,ALERT,210.80,296.96,59.975,1457482503,"201051344001145","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,341414.0,341414.0,25391,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482551,238335.00
03/08/2016 19:15,2,0.000,ALERT,210.80,296.06,59.986,1457482503,"201051344000651","219011344069620",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,333234.6,333234.6,25760,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482553,238336.00
03/08/2016 19:15,2,0.000,ALERT,210.12,296.66,60.002,1457482503,"274151322000088","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,589278.6,589278.6,14398,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482555,238337.00
03/08/2016 19:15,2,0.000,ALERT,211.25,295.76,59.975,1457482503,"274151322000068","219011344069620",0.00,17.50,0,294.26,297.57,0.0,0.0,0.000,491997.7,491997.7,15421,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482557,238338.00
03/08/2016 19:15,2,0.000,ALERT,210.57,296.96,59.981,1457482503,"201051344001135","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,329820.5,329820.5,25727,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482558,238339.00
03/08/2016 19:15,2,0.000,ALERT,210.80,299.37,59.975,1457482503,"201051344000594","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,336323.1,336323.1,21139,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482560,238340.00
03/08/2016 19:15,2,0.000,ALERT,210.57,296.36,59.975,1457482503,"201051344001203","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,336058.4,336058.4,25710,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482562,238341.00
03/08/2016 19:15,2,0.000,ALERT,210.35,296.96,59.975,1457482503,"274151322000054","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,602082.9,602082.9,14427,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482564,238342.00
03/08/2016 19:15,2,0.000,ALERT,211.48,298.47,59.986,1457482503,"201051344000867","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,324749.4,324749.4,21167,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482566,238343.00
03/08/2016 19:15,2,0.000,ALERT,210.57,296.66,59.970,1457482503,"201051344001093","219011344069620",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,334819.1,334819.1,25587,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482568,238344.00
03/08/2016 19:15,2,0.000,ALERT,210.80,298.17,59.975,1457482503,"201051344000900","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,339877.4,339877.4,20576,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482570,238345.00
03/08/2016 19:15,2,0.000,ALERT,211.48,297.87,59.981,1457482503,"201051344000648","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,333248.0,333248.0,20847,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482571,238346.00
03/08/2016 19:15,2,0.000,ALERT,211.03,299.07,59.975,1457482503,"201051344000569","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,341267.7,341267.7,20519,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482573,238347.00
03/08/2016 19:15,2,0.000,ALERT,211.03,298.77,59.975,1457482503,"201051344000983","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,333726.9,333726.9,20965,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482575,238348.00
03/08/2016 19:15,2,0.000,ALERT,211.25,298.47,59.981,1457482503,"201051344001158","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,329531.2,329531.2,21181,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457482577,238349.00
03/08/2016 19:15,2,0.000,ALERT,211.70,299.07,59.970,1457482503,"201051344000576","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,334309.9,334309.9,20637,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482579,238350.00
03/08/2016 19:15,2,0.000,ALERT,210.57,295.46,59.965,1457482503,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,577105.2,577105.2,14477,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457482580,238351.00
03/08/2016 19:30,2,0.000,ALERT,211.48,297.87,59.965,1457483403,"201051344000645","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,334142.3,334142.3,20791,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483406,238352.00
03/08/2016 19:30,2,0.000,ALERT,211.03,296.66,59.959,1457483403,"274151322000085","219011344069620",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,604909.9,604909.9,14445,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483407,238353.00
03/08/2016 19:30,2,0.000,ALERT,211.48,297.57,59.965,1457483403,"201051344000633","219011344069620",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,325736.7,325736.7,21202,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483409,238354.00
03/08/2016 19:30,2,0.000,ALERT,211.03,297.26,59.959,1457483403,"201051344000469","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,326530.1,326530.1,21190,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483411,238355.00
03/08/2016 19:30,2,0.000,ALERT,211.03,298.17,59.970,1457483403,"201051344000646","219011344069620",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,331533.1,331533.1,25726,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483413,238356.00
03/08/2016 19:30,2,0.000,ALERT,210.12,296.06,59.959,1457483403,"274151322000052","219011344069620",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,612969.0,612969.0,14662,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483415,238357.00
03/08/2016 19:30,2,0.000,ALERT,211.25,298.17,59.970,1457483403,"201051344000585","219011344069620",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,336786.1,336786.1,25732,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483416,238358.00
03/08/2016 19:30,2,0.000,ALERT,211.03,298.17,59.970,1457483403,"201051344001230","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,335340.9,335340.9,25514,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483418,238359.00
03/08/2016 19:30,2,0.000,ALERT,211.48,298.47,59.965,1457483403,"201051344000582","219011344069620",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,328970.2,328970.2,25707,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483420,238360.00
03/08/2016 19:30,2,0.000,ALERT,210.80,297.87,59.970,1457483403,"201051344000955","219011344069620",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,339819.3,339819.3,25643,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483422,238361.00
03/08/2016 19:30,2,0.000,ALERT,210.35,295.46,59.959,1457483403,"274151322000094","219011344069620",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,491913.2,491913.2,15249,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483424,238362.00
03/08/2016 19:30,2,0.000,ALERT,211.03,298.47,60.023,1457483403,"201051344000579","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,340653.1,340653.1,1228,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483426,238363.00
03/08/2016 19:30,2,0.000,ALERT,211.03,298.17,59.981,1457483403,"201051344000890","219011344069620",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,337139.0,337139.0,25663,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483428,238364.00
03/08/2016 19:30,2,0.000,ALERT,211.25,297.87,60.012,1457483403,"201051344000438","219011344069620",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,339320.5,339320.5,25659,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483430,238365.00
03/08/2016 19:30,2,0.000,ALERT,211.25,297.57,60.002,1457483403,"201051344000417","219011344069620",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,333048.0,333048.0,25814,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483431,238366.00
03/08/2016 19:30,2,0.000,ALERT,210.35,296.36,59.975,1457483403,"274151322000083","219011344069620",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,607070.5,607070.5,14699,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483433,238367.00
03/08/2016 19:30,2,0.000,ALERT,211.03,296.36,59.965,1457483403,"274151322000076","219011344069620",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,646024.0,646024.0,14704,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483435,238368.00
03/08/2016 19:30,2,0.000,ALERT,211.03,298.77,59.981,1457483403,"201051344000868","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,325520.6,325520.6,20927,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483437,238369.00
03/08/2016 19:30,2,0.000,ALERT,210.57,297.57,59.981,1457483403,"274151322000095","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,639251.3,639251.3,14588,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483439,238370.00
03/08/2016 19:30,2,0.000,ALERT,210.80,298.17,59.933,1457483403,"201051344000988","219011344069620",0.00,13.00,0,294.26,299.97,0.0,0.0,0.000,323727.5,323727.5,21203,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483441,238371.00
03/08/2016 19:30,2,0.000,ALERT,211.03,297.26,59.991,1457483403,"201051344001025","219011344069620",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,336803.8,336803.8,25719,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483442,238372.00
03/08/2016 19:30,2,0.000,ALERT,211.03,298.17,59.986,1457483403,"201051344000458","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,334087.6,334087.6,21110,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483444,238373.00
03/08/2016 19:30,2,0.000,ALERT,211.48,297.87,59.986,1457483403,"201051344000853","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,331719.0,331719.0,20733,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483446,238374.00
03/08/2016 19:30,2,0.000,ALERT,211.70,298.47,59.991,1457483403,"201051344000685","219011344069620",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,339034.8,339034.8,25535,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483448,238375.00
03/08/2016 19:30,2,0.000,ALERT,211.25,297.87,59.981,1457483403,"201051344000917","219011344069620",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,336311.6,336311.6,25533,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483450,238376.00
03/08/2016 19:30,2,0.000,ALERT,211.25,298.47,59.986,1457483403,"201051344001145","219011344069620",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,341414.0,341414.0,25393,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483451,238377.00
03/08/2016 19:30,2,0.000,ALERT,211.48,297.57,59.986,1457483403,"201051344000651","219011344069620",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,333234.6,333234.6,25762,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483453,238378.00
03/08/2016 19:30,2,0.000,ALERT,210.35,296.36,59.986,1457483403,"274151322000088","219011344069620",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,589278.6,589278.6,14400,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483455,238379.00
03/08/2016 19:30,2,0.000,ALERT,211.25,296.06,59.970,1457483403,"274151322000068","219011344069620",0.00,16.30,0,293.66,297.26,0.0,0.0,0.000,491997.7,491997.7,15423,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483457,238380.00
03/08/2016 19:30,2,0.000,ALERT,211.03,298.47,59.981,1457483403,"201051344001135","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,329820.5,329820.5,25729,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483459,238381.00
03/08/2016 19:30,2,0.000,ALERT,210.80,298.77,59.981,1457483403,"201051344000594","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,336323.1,336323.1,21141,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483461,238382.00
03/08/2016 19:30,2,0.000,ALERT,211.48,298.17,59.991,1457483403,"201051344001203","219011344069620",0.00,12.30,0,294.86,301.17,0.0,0.0,0.000,336058.4,336058.4,25712,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483462,238383.00
03/08/2016 19:30,2,0.000,ALERT,210.57,296.66,60.007,1457483403,"274151322000054","219011344069620",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,602082.9,602082.9,14429,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483464,238384.00
03/08/2016 19:30,2,0.000,ALERT,211.25,297.87,60.018,1457483403,"201051344000867","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,324749.4,324749.4,21169,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483466,238385.00
03/08/2016 19:30,2,0.000,ALERT,211.25,298.47,59.991,1457483403,"201051344001093","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,334819.1,334819.1,25589,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483468,238386.00
