ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 19:30,2,0.000,ALERT,211.03,298.17,59.986,1457483403,"201051344000900","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,339877.4,339877.4,20578,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483470,238387.00
03/08/2016 19:30,2,0.000,ALERT,211.25,297.87,59.986,1457483403,"201051344000648","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,333248.0,333248.0,20849,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483471,238388.00
03/08/2016 19:30,2,0.000,ALERT,211.03,299.07,59.986,1457483403,"201051344000569","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,341267.7,341267.7,20521,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457483473,238389.00
03/08/2016 19:30,2,0.000,ALERT,211.03,298.47,59.986,1457483403,"201051344000983","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,333726.9,333726.9,20967,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483475,238390.00
03/08/2016 19:30,2,0.000,ALERT,211.03,298.17,59.949,1457483403,"201051344001158","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,329531.2,329531.2,21183,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483477,238391.00
03/08/2016 19:30,2,0.000,ALERT,211.48,298.77,59.986,1457483403,"201051344000576","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,334309.9,334309.9,20639,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483478,238392.00
03/08/2016 19:30,2,0.000,ALERT,210.35,295.46,59.975,1457483403,"274151322000087","219011344069620",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,577105.2,577105.2,14479,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457483480,238393.00
03/08/2016 19:45,2,0.000,ALERT,212.16,299.37,59.981,1457484303,"201051344000645","219011344069620",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,334142.3,334142.3,20793,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457484305,238394.00
03/08/2016 19:45,2,0.000,ALERT,211.03,296.96,60.002,1457484303,"274151322000085","219011344069620",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,604909.9,604909.9,14447,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457484307,238395.00
03/08/2016 19:45,2,0.000,ALERT,211.93,298.77,59.970,1457484303,"201051344000633","219011344069620",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,325736.7,325736.7,21204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484308,238396.00
03/08/2016 19:45,2,0.000,ALERT,211.48,298.77,59.975,1457484303,"201051344000469","219011344069620",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,326530.1,326530.1,21192,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484310,238397.00
03/08/2016 19:45,2,0.000,ALERT,211.48,298.47,60.018,1457484303,"201051344000646","219011344069620",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,331533.1,331533.1,25728,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484312,238398.00
03/08/2016 19:45,2,0.000,ALERT,210.35,296.66,59.954,1457484303,"274151322000052","219011344069620",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,612969.0,612969.0,14664,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484314,238399.00
03/08/2016 19:45,2,0.000,ALERT,211.70,298.77,59.970,1457484303,"201051344000585","219011344069620",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,336786.1,336786.1,25734,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484316,238400.00
03/08/2016 19:45,2,0.000,ALERT,211.48,298.77,59.965,1457484303,"201051344001230","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,335340.9,335340.9,25516,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484318,238401.00
03/08/2016 19:45,2,0.000,ALERT,212.16,299.67,59.970,1457484303,"201051344000582","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,328970.2,328970.2,25709,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484319,238402.00
03/08/2016 19:45,2,0.000,ALERT,211.25,298.77,59.970,1457484303,"201051344000955","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,339819.3,339819.3,25645,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484321,238403.00
03/08/2016 19:45,2,0.000,ALERT,210.80,296.36,59.965,1457484303,"274151322000094","219011344069620",0.00,15.00,0,294.26,297.57,0.0,0.0,0.000,491913.2,491913.2,15251,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484323,238404.00
03/08/2016 19:45,2,0.000,ALERT,211.48,299.67,59.965,1457484303,"201051344000579","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,340653.1,340653.1,1230,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484325,238405.00
03/08/2016 19:45,2,0.000,ALERT,211.48,299.07,59.975,1457484303,"201051344000890","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,337139.0,337139.0,25665,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484327,238406.00
03/08/2016 19:45,2,0.000,ALERT,211.93,298.47,60.007,1457484303,"201051344000438","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,339320.5,339320.5,25661,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484328,238407.00
03/08/2016 19:45,2,0.000,ALERT,211.70,298.17,59.959,1457484303,"201051344000417","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,333048.0,333048.0,25816,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484330,238408.00
03/08/2016 19:45,2,0.000,ALERT,210.80,296.96,59.959,1457484303,"274151322000083","219011344069620",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,607070.5,607070.5,14701,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484332,238409.00
03/08/2016 19:45,2,0.000,ALERT,211.25,296.66,59.933,1457484303,"274151322000076","219011344069620",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,646024.0,646024.0,14706,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484334,238410.00
03/08/2016 19:45,2,0.000,ALERT,211.48,299.97,59.965,1457484303,"201051344000868","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,325520.6,325520.6,20929,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484336,238411.00
03/08/2016 19:45,2,0.000,ALERT,210.57,297.57,59.959,1457484303,"274151322000095","219011344069620",0.00,14.30,0,296.06,299.07,0.0,0.0,0.000,639251.3,639251.3,14590,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484338,238412.00
03/08/2016 19:45,2,0.000,ALERT,211.48,299.07,59.965,1457484303,"201051344000988","219011344069620",0.00,12.30,0,293.66,300.27,0.0,0.0,0.000,323727.5,323727.5,21205,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484339,238413.00
03/08/2016 19:45,2,0.000,ALERT,211.25,297.87,59.944,1457484303,"201051344001025","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,336803.8,336803.8,25721,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484341,238414.00
03/08/2016 19:45,2,0.000,ALERT,211.48,299.37,59.970,1457484303,"201051344000458","219011344069620",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,334087.6,334087.6,21112,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457484343,238415.00
03/08/2016 19:45,2,0.000,ALERT,212.16,299.07,59.922,1457484303,"201051344000853","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,331719.0,331719.0,20735,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484345,238416.00
03/08/2016 19:45,2,0.000,ALERT,212.16,298.77,59.959,1457484303,"201051344000685","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,339034.8,339034.8,25537,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484347,238417.00
03/08/2016 19:45,2,0.000,ALERT,211.93,298.47,59.954,1457484303,"201051344000917","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,336311.6,336311.6,25535,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484349,238418.00
03/08/2016 19:45,2,0.000,ALERT,211.93,299.07,59.970,1457484303,"201051344001145","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,341414.0,341414.0,25395,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484350,238419.00
03/08/2016 19:45,2,0.000,ALERT,211.70,298.17,59.965,1457484303,"201051344000651","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,333234.6,333234.6,25764,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484352,238420.00
03/08/2016 19:45,2,0.000,ALERT,210.35,296.06,59.949,1457484303,"274151322000088","219011344069620",0.00,15.30,0,294.86,298.17,0.0,0.0,0.000,589278.6,589278.6,14402,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484354,238421.00
03/08/2016 19:45,2,0.000,ALERT,211.48,295.76,59.970,1457484303,"274151322000068","219011344069620",0.00,15.50,0,294.56,297.26,0.0,0.0,0.000,491997.7,491997.7,15425,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457484356,238422.00
03/08/2016 19:45,2,0.000,ALERT,211.25,298.77,59.965,1457484303,"201051344001135","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,329820.5,329820.5,25731,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457484358,238423.00
03/08/2016 19:45,2,0.000,ALERT,211.48,299.67,59.970,1457484303,"201051344000594","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,336323.1,336323.1,21143,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484359,238424.00
03/08/2016 19:45,2,0.000,ALERT,211.70,298.47,59.970,1457484303,"201051344001203","219011344069620",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,336058.4,336058.4,25714,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457484361,238425.00
03/08/2016 19:45,2,0.000,ALERT,210.57,296.66,59.970,1457484303,"274151322000054","219011344069620",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,602082.9,602082.9,14431,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457484363,238426.00
03/08/2016 19:45,2,0.000,ALERT,211.93,299.07,59.975,1457484303,"201051344000867","219011344069620",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,324749.4,324749.4,21171,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484365,238427.00
03/08/2016 19:45,2,0.000,ALERT,211.70,298.77,59.970,1457484303,"201051344001093","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,334819.1,334819.1,25591,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484367,238428.00
03/08/2016 19:45,2,0.000,ALERT,211.48,299.07,59.975,1457484303,"201051344000900","219011344069620",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,339877.4,339877.4,20580,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484368,238429.00
03/08/2016 19:45,2,0.000,ALERT,211.70,298.47,59.986,1457484303,"201051344000648","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,333248.0,333248.0,20851,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484370,238430.00
03/08/2016 19:45,2,0.000,ALERT,211.70,299.97,59.981,1457484303,"201051344000569","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,341267.7,341267.7,20523,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457484372,238431.00
03/08/2016 19:45,2,0.000,ALERT,211.70,299.37,59.991,1457484303,"201051344000983","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,333726.9,333726.9,20969,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484374,238432.00
03/08/2016 19:45,2,0.000,ALERT,211.48,299.07,59.975,1457484303,"201051344001158","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,329531.2,329531.2,21185,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484376,238433.00
03/08/2016 19:45,2,0.000,ALERT,211.93,299.67,59.981,1457484303,"201051344000576","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,334309.9,334309.9,20641,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484377,238434.00
03/08/2016 19:45,2,0.000,ALERT,210.80,296.36,59.975,1457484303,"274151322000087","219011344069620",0.00,15.80,0,294.26,297.57,0.0,0.0,0.000,577105.2,577105.2,14481,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457484379,238435.00
03/08/2016 20:00,2,0.000,ALERT,212.16,299.07,59.986,1457485203,"201051344000645","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,334142.3,334142.3,20795,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485205,238436.00
03/08/2016 20:00,2,0.000,ALERT,211.25,296.96,59.975,1457485203,"274151322000085","219011344069620",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,604909.9,604909.9,14449,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485207,238437.00
03/08/2016 20:00,2,0.000,ALERT,212.16,298.77,59.981,1457485203,"201051344000633","219011344069620",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,325736.7,325736.7,21206,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485209,238438.00
03/08/2016 20:00,2,0.000,ALERT,211.93,299.07,59.986,1457485203,"201051344000469","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,326530.1,326530.1,21194,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485211,238439.00
03/08/2016 20:00,2,0.000,ALERT,211.70,298.77,59.986,1457485203,"201051344000646","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,331533.1,331533.1,25730,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485212,238440.00
03/08/2016 20:00,2,0.000,ALERT,210.80,297.57,59.981,1457485203,"274151322000052","219011344069620",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,612969.0,612969.0,14666,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485214,238441.00
03/08/2016 20:00,2,0.000,ALERT,212.16,299.07,59.996,1457485203,"201051344000585","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,336786.1,336786.1,25736,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485216,238442.00
03/08/2016 20:00,2,0.000,ALERT,211.93,299.37,59.991,1457485203,"201051344001230","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,335340.9,335340.9,25518,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485218,238443.00
03/08/2016 20:00,2,0.000,ALERT,212.38,299.67,59.981,1457485203,"201051344000582","219011344069620",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,328970.2,328970.2,25711,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485220,238444.00
03/08/2016 20:00,2,0.000,ALERT,211.70,298.77,60.023,1457485203,"201051344000955","219011344069620",0.00,12.00,0,296.66,299.97,0.0,0.0,0.000,339819.3,339819.3,25647,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485221,238445.00
03/08/2016 20:00,2,0.000,ALERT,211.03,296.66,59.981,1457485203,"274151322000094","219011344069620",0.00,14.30,0,294.86,297.57,0.0,0.0,0.000,491913.2,491913.2,15253,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485223,238446.00
03/08/2016 20:00,2,0.000,ALERT,211.70,299.67,59.986,1457485203,"201051344000579","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,340653.1,340653.1,1232,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485225,238447.00
03/08/2016 20:00,2,0.000,ALERT,211.70,299.37,59.996,1457485203,"201051344000890","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,337139.0,337139.0,25667,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485227,238448.00
03/08/2016 20:00,2,0.000,ALERT,212.16,299.07,59.986,1457485203,"201051344000438","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,339320.5,339320.5,25663,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485229,238449.00
03/08/2016 20:00,2,0.000,ALERT,212.16,298.17,59.981,1457485203,"201051344000417","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,333048.0,333048.0,25818,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485230,238450.00
03/08/2016 20:00,2,0.000,ALERT,211.03,297.57,60.012,1457485203,"274151322000083","219011344069620",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,607070.5,607070.5,14703,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485232,238451.00
03/08/2016 20:00,2,0.000,ALERT,211.70,296.96,59.970,1457485203,"274151322000076","219011344069620",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,646024.0,646024.0,14708,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485234,238452.00
03/08/2016 20:00,2,0.000,ALERT,211.93,299.97,59.975,1457485203,"201051344000868","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,325520.6,325520.6,20931,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485237,238453.00
03/08/2016 20:00,2,0.000,ALERT,211.03,297.87,59.965,1457485203,"274151322000095","219011344069620",0.00,13.70,0,296.36,299.07,0.0,0.0,0.000,639251.3,639251.3,14592,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457485238,238454.00
03/08/2016 20:00,2,0.000,ALERT,211.70,299.07,59.970,1457485203,"201051344000988","219011344069620",0.00,12.00,0,294.86,300.57,0.0,0.0,0.000,323727.5,323727.5,21207,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457485240,238455.00
03/08/2016 20:00,2,0.000,ALERT,211.93,298.47,59.970,1457485203,"201051344001025","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,336803.8,336803.8,25723,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485242,238456.00
03/08/2016 20:00,2,0.000,ALERT,211.70,299.37,59.970,1457485203,"201051344000458","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,334087.6,334087.6,21114,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485244,238457.00
03/08/2016 20:00,2,0.000,ALERT,212.38,299.37,59.959,1457485203,"201051344000853","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,331719.0,331719.0,20737,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485246,238458.00
03/08/2016 20:00,2,0.000,ALERT,212.38,298.77,59.970,1457485203,"201051344000685","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,339034.8,339034.8,25539,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485247,238459.00
03/08/2016 20:00,2,0.000,ALERT,212.16,298.47,59.959,1457485203,"201051344000917","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,336311.6,336311.6,25537,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485249,238460.00
03/08/2016 20:00,2,0.000,ALERT,212.16,299.07,59.981,1457485203,"201051344001145","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,341414.0,341414.0,25397,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485251,238461.00
03/08/2016 20:00,2,0.000,ALERT,211.93,298.17,59.965,1457485203,"201051344000651","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,333234.6,333234.6,25766,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457485253,238462.00
03/08/2016 20:00,2,0.000,ALERT,210.57,296.96,59.959,1457485203,"274151322000088","219011344069620",0.00,14.30,0,295.16,298.17,0.0,0.0,0.000,589278.6,589278.6,14404,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485255,238463.00
03/08/2016 20:00,2,0.000,ALERT,211.70,296.06,59.991,1457485203,"274151322000068","219011344069620",0.00,15.00,0,294.56,297.57,0.0,0.0,0.000,491997.7,491997.7,15427,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485256,238464.00
03/08/2016 20:00,2,0.000,ALERT,211.48,298.77,59.970,1457485203,"201051344001135","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,329820.5,329820.5,25733,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457485258,238465.00
03/08/2016 20:00,2,0.000,ALERT,211.48,299.67,59.970,1457485203,"201051344000594","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,336323.1,336323.1,21145,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485260,238466.00
03/08/2016 20:00,2,0.000,ALERT,211.93,298.47,59.970,1457485203,"201051344001203","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,336058.4,336058.4,25716,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485262,238467.00
03/08/2016 20:00,2,0.000,ALERT,210.80,297.57,59.965,1457485203,"274151322000054","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,602082.9,602082.9,14433,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457485264,238468.00
03/08/2016 20:00,2,0.000,ALERT,212.16,299.37,59.965,1457485203,"201051344000867","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,324749.4,324749.4,21173,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485266,238469.00
03/08/2016 20:00,2,0.000,ALERT,211.93,298.77,59.991,1457485203,"201051344001093","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,334819.1,334819.1,25593,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485267,238470.00
03/08/2016 20:00,2,0.000,ALERT,211.70,299.37,59.975,1457485203,"201051344000900","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,339877.4,339877.4,20582,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485269,238471.00
03/08/2016 20:00,2,0.000,ALERT,212.16,298.77,59.959,1457485203,"201051344000648","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,333248.0,333248.0,20853,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485271,238472.00
03/08/2016 20:00,2,0.000,ALERT,211.93,299.97,59.970,1457485203,"201051344000569","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,341267.7,341267.7,20525,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485273,238473.00
03/08/2016 20:00,2,0.000,ALERT,211.93,299.67,59.959,1457485203,"201051344000983","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,333726.9,333726.9,20971,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457485275,238474.00
03/08/2016 20:00,2,0.000,ALERT,211.93,299.07,59.970,1457485203,"201051344001158","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,329531.2,329531.2,21187,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485276,238475.00
03/08/2016 20:00,2,0.000,ALERT,212.38,299.67,59.928,1457485203,"201051344000576","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,334309.9,334309.9,20643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457485278,238476.00
03/08/2016 20:00,2,0.000,ALERT,211.03,296.06,59.954,1457485203,"274151322000087","219011344069620",0.00,15.30,0,294.56,297.87,0.0,0.0,0.000,577105.2,577105.2,14483,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457485280,238477.00
03/08/2016 20:15,2,0.000,ALERT,212.16,299.37,59.975,1457486103,"201051344000645","219011344069620",0.00,12.00,0,285.54,300.87,0.0,0.0,0.000,334142.3,334142.3,20797,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486106,238478.00
03/08/2016 20:15,2,0.000,ALERT,211.25,296.96,60.018,1457486103,"274151322000085","219011344069620",0.00,13.70,0,284.04,300.57,0.0,0.0,0.000,604909.9,604909.9,14451,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457486107,238479.00
03/08/2016 20:15,2,0.000,ALERT,212.16,298.77,59.975,1457486103,"201051344000633","219011344069620",0.00,11.30,0,284.04,300.57,0.0,0.0,0.000,325736.7,325736.7,21208,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486109,238480.00
03/08/2016 20:15,2,0.000,ALERT,211.93,299.37,59.981,1457486103,"201051344000469","219011344069620",0.00,11.00,0,284.94,300.57,0.0,0.0,0.000,326530.1,326530.1,21196,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486111,238481.00
03/08/2016 20:15,2,0.000,ALERT,211.48,299.07,59.975,1457486103,"201051344000646","219011344069620",0.00,11.70,0,284.94,300.27,0.0,0.0,0.000,331533.1,331533.1,25732,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486113,238482.00
03/08/2016 20:15,2,0.000,ALERT,210.80,297.57,59.970,1457486103,"274151322000052","219011344069620",0.00,13.30,0,284.04,301.17,0.0,0.0,0.000,612969.0,612969.0,14668,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486114,238483.00
03/08/2016 20:15,2,0.000,ALERT,212.16,299.37,59.981,1457486103,"201051344000585","219011344069620",0.00,12.00,0,284.94,300.57,0.0,0.0,0.000,336786.1,336786.1,25738,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486116,238484.00
03/08/2016 20:15,2,0.000,ALERT,211.93,299.37,59.986,1457486103,"201051344001230","219011344069620",0.00,11.70,0,285.84,300.57,0.0,0.0,0.000,335340.9,335340.9,25520,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486118,238485.00
03/08/2016 20:15,2,0.000,ALERT,212.38,299.67,59.944,1457486103,"201051344000582","219011344069620",0.00,11.00,0,286.44,301.17,0.0,0.0,0.000,328970.2,328970.2,25713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486120,238486.00
03/08/2016 20:15,2,0.000,ALERT,211.70,299.37,59.944,1457486103,"201051344000955","219011344069620",0.00,11.70,0,285.54,300.27,0.0,0.0,0.000,339819.3,339819.3,25649,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457486122,238487.00
03/08/2016 20:15,2,0.000,ALERT,211.03,296.66,59.954,1457486103,"274151322000094","219011344069620",0.00,13.30,0,283.44,300.27,0.0,0.0,0.000,491913.2,491913.2,15255,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486123,238488.00
03/08/2016 20:15,2,0.000,ALERT,211.70,299.67,60.018,1457486103,"201051344000579","219011344069620",0.00,12.00,0,286.14,301.47,0.0,0.0,0.000,340653.1,340653.1,1234,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486125,238489.00
03/08/2016 20:15,2,0.000,ALERT,211.70,299.37,59.981,1457486103,"201051344000890","219011344069620",0.00,12.30,0,286.14,301.47,0.0,0.0,0.000,337139.0,337139.0,25669,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486127,238490.00
03/08/2016 20:15,2,0.000,ALERT,211.93,299.07,60.028,1457486103,"201051344000438","219011344069620",0.00,11.30,0,285.84,300.57,0.0,0.0,0.000,339320.5,339320.5,25665,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486129,238491.00
03/08/2016 20:15,2,0.000,ALERT,212.16,298.47,59.954,1457486103,"201051344000417","219011344069620",0.00,12.00,0,284.94,299.97,0.0,0.0,0.000,333048.0,333048.0,25820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486131,238492.00
03/08/2016 20:15,2,0.000,ALERT,211.03,297.26,59.981,1457486103,"274151322000083","219011344069620",0.00,13.30,0,284.34,301.47,0.0,0.0,0.000,607070.5,607070.5,14705,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486133,238493.00
03/08/2016 20:15,2,0.000,ALERT,211.48,297.26,59.991,1457486103,"274151322000076","219011344069620",0.00,13.30,0,284.04,300.87,0.0,0.0,0.000,646024.0,646024.0,14710,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486135,238494.00
03/08/2016 20:15,2,0.000,ALERT,211.70,299.97,59.991,1457486103,"201051344000868","219011344069620",0.00,11.70,0,286.44,301.77,0.0,0.0,0.000,325520.6,325520.6,20933,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486137,238495.00
03/08/2016 20:15,2,0.000,ALERT,210.80,298.17,59.996,1457486103,"274151322000095","219011344069620",0.00,13.30,0,284.94,301.77,0.0,0.0,0.000,639251.3,639251.3,14594,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486139,238496.00
03/08/2016 20:15,2,0.000,ALERT,211.48,299.07,59.954,1457486103,"201051344000988","219011344069620",0.00,12.00,0,283.74,300.57,0.0,0.0,0.000,323727.5,323727.5,21209,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486140,238497.00
03/08/2016 20:15,2,0.000,ALERT,211.70,298.47,59.981,1457486103,"201051344001025","219011344069620",0.00,11.00,0,285.24,300.87,0.0,0.0,0.000,336803.8,336803.8,25725,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486142,238498.00
03/08/2016 20:15,2,0.000,ALERT,211.48,299.07,59.991,1457486103,"201051344000458","219011344069620",0.00,12.70,0,285.84,301.47,0.0,0.0,0.000,334087.6,334087.6,21116,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486144,238499.00
03/08/2016 20:15,2,0.000,ALERT,212.16,299.07,59.991,1457486103,"201051344000853","219011344069620",0.00,11.70,0,285.54,301.17,0.0,0.0,0.000,331719.0,331719.0,20739,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457486146,238500.00
03/08/2016 20:15,2,0.000,ALERT,212.38,299.07,59.986,1457486103,"201051344000685","219011344069620",0.00,11.70,0,285.54,300.27,0.0,0.0,0.000,339034.8,339034.8,25541,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486147,238501.00
03/08/2016 20:15,2,0.000,ALERT,212.16,298.47,59.981,1457486103,"201051344000917","219011344069620",0.00,12.00,0,284.34,299.67,0.0,0.0,0.000,336311.6,336311.6,25539,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486149,238502.00
03/08/2016 20:15,2,0.000,ALERT,212.16,299.07,59.986,1457486103,"201051344001145","219011344069620",0.00,11.00,0,286.14,301.17,0.0,0.0,0.000,341414.0,341414.0,25399,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486151,238503.00
03/08/2016 20:15,2,0.000,ALERT,211.93,298.17,59.991,1457486103,"201051344000651","219011344069620",0.00,10.70,0,284.94,299.97,0.0,0.0,0.000,333234.6,333234.6,25768,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486153,238504.00
03/08/2016 20:15,2,0.000,ALERT,210.35,296.36,60.018,1457486103,"274151322000088","219011344069620",0.00,13.70,0,284.04,300.87,0.0,0.0,0.000,589278.6,589278.6,14406,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486155,238505.00
03/08/2016 20:15,2,0.000,ALERT,211.48,296.06,59.981,1457486103,"274151322000068","219011344069620",0.00,14.30,0,283.44,299.97,0.0,0.0,0.000,491997.7,491997.7,15429,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486156,238506.00
03/08/2016 20:15,2,0.000,ALERT,211.48,298.77,59.944,1457486103,"201051344001135","219011344069620",0.00,11.30,0,285.54,300.87,0.0,0.0,0.000,329820.5,329820.5,25735,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486158,238507.00
03/08/2016 20:15,2,0.000,ALERT,211.48,299.67,59.975,1457486103,"201051344000594","219011344069620",0.00,12.00,0,285.54,301.17,0.0,0.0,0.000,336323.1,336323.1,21147,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486160,238508.00
03/08/2016 20:15,2,0.000,ALERT,211.93,298.77,59.996,1457486103,"201051344001203","219011344069620",0.00,11.70,0,285.54,302.07,0.0,0.0,0.000,336058.4,336058.4,25718,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486162,238509.00
03/08/2016 20:15,2,0.000,ALERT,210.80,297.87,59.970,1457486103,"274151322000054","219011344069620",0.00,14.00,0,284.04,301.47,0.0,0.0,0.000,602082.9,602082.9,14435,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486164,238510.00
03/08/2016 20:15,2,0.000,ALERT,211.93,298.77,59.965,1457486103,"201051344000867","219011344069620",0.00,12.30,0,285.54,301.17,0.0,0.0,0.000,324749.4,324749.4,21175,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486166,238511.00
03/08/2016 20:15,2,0.000,ALERT,211.93,299.07,59.975,1457486103,"201051344001093","219011344069620",0.00,12.00,0,285.54,300.27,0.0,0.0,0.000,334819.1,334819.1,25595,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486168,238512.00
03/08/2016 20:15,2,0.000,ALERT,211.48,299.07,59.975,1457486103,"201051344000900","219011344069620",0.00,11.70,0,285.54,300.87,0.0,0.0,0.000,339877.4,339877.4,20584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486169,238513.00
03/08/2016 20:15,2,0.000,ALERT,211.93,298.47,59.981,1457486103,"201051344000648","219011344069620",0.00,11.00,0,285.24,300.87,0.0,0.0,0.000,333248.0,333248.0,20855,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486171,238514.00
03/08/2016 20:15,2,0.000,ALERT,211.70,299.67,59.986,1457486103,"201051344000569","219011344069620",0.00,11.70,0,286.14,302.07,0.0,0.0,0.000,341267.7,341267.7,20527,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457486173,238515.00
03/08/2016 20:15,2,0.000,ALERT,211.48,299.37,59.975,1457486103,"201051344000983","219011344069620",0.00,11.70,0,285.84,301.47,0.0,0.0,0.000,333726.9,333726.9,20973,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486175,238516.00
03/08/2016 20:15,2,0.000,ALERT,211.70,299.07,59.996,1457486103,"201051344001158","219011344069620",0.00,11.30,0,285.24,300.57,0.0,0.0,0.000,329531.2,329531.2,21189,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486177,238517.00
03/08/2016 20:15,2,0.000,ALERT,212.16,299.67,59.981,1457486103,"201051344000576","219011344069620",0.00,11.30,0,286.14,301.17,0.0,0.0,0.000,334309.9,334309.9,20645,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457486178,238518.00
03/08/2016 20:15,2,0.000,ALERT,211.03,295.76,59.959,1457486103,"274151322000087","219011344069620",0.00,15.00,0,283.44,300.57,0.0,0.0,0.000,577105.2,577105.2,14485,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457486180,238519.00
03/08/2016 20:30,2,0.000,ALERT,212.16,299.37,59.981,1457487004,"201051344000645","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,334142.3,334142.3,20799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487006,238520.00
03/08/2016 20:30,2,0.000,ALERT,211.48,297.87,59.975,1457487004,"274151322000085","219011344069620",0.00,13.30,0,295.16,303.28,0.0,0.0,0.000,604909.9,604909.9,14453,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487008,238521.00
03/08/2016 20:30,2,0.000,ALERT,212.38,299.37,59.944,1457487004,"201051344000633","219011344069620",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,325736.7,325736.7,21210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487009,238522.00
03/08/2016 20:30,2,0.000,ALERT,211.93,299.37,59.975,1457487004,"201051344000469","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,326530.1,326530.1,21198,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487011,238523.00
03/08/2016 20:30,2,0.000,ALERT,211.93,299.37,59.954,1457487004,"201051344000646","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,331533.1,331533.1,25734,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487013,238524.00
03/08/2016 20:30,2,0.000,ALERT,211.03,296.96,59.970,1457487004,"274151322000052","219011344069620",0.00,13.00,0,294.86,302.98,0.0,0.0,0.000,612969.0,612969.0,14670,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487015,238525.00
03/08/2016 20:30,2,0.000,ALERT,212.16,299.37,59.954,1457487004,"201051344000585","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,336786.1,336786.1,25740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487017,238526.00
03/08/2016 20:30,2,0.000,ALERT,211.93,299.67,59.986,1457487004,"201051344001230","219011344069620",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,335340.9,335340.9,25522,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487018,238527.00
03/08/2016 20:30,2,0.000,ALERT,212.61,299.97,59.975,1457487004,"201051344000582","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,328970.2,328970.2,25715,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487020,238528.00
03/08/2016 20:30,2,0.000,ALERT,211.25,298.77,59.975,1457487004,"201051344000955","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,339819.3,339819.3,25651,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487022,238529.00
03/08/2016 20:30,2,0.000,ALERT,211.48,296.66,60.012,1457487004,"274151322000094","219011344069620",0.00,13.00,0,294.56,302.68,0.0,0.0,0.000,491913.2,491913.2,15257,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487024,238530.00
03/08/2016 20:30,2,0.000,ALERT,211.93,300.27,59.938,1457487004,"201051344000579","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,340653.1,340653.1,1236,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487026,238531.00
