ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 20:30,2,0.000,ALERT,211.93,299.67,59.938,1457487004,"201051344000890","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,337139.0,337139.0,25671,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487028,238532.00
03/08/2016 20:30,2,0.000,ALERT,212.16,299.67,59.981,1457487004,"201051344000438","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,339320.5,339320.5,25667,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487029,238533.00
03/08/2016 20:30,2,0.000,ALERT,212.16,298.47,59.986,1457487004,"201051344000417","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,333048.0,333048.0,25822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487031,238534.00
03/08/2016 20:30,2,0.000,ALERT,211.25,297.87,59.970,1457487004,"274151322000083","219011344069620",0.00,13.00,0,295.16,303.28,0.0,0.0,0.000,607070.5,607070.5,14707,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487033,238535.00
03/08/2016 20:30,2,0.000,ALERT,211.70,297.26,59.986,1457487004,"274151322000076","219011344069620",0.00,13.00,0,295.16,303.28,0.0,0.0,0.000,646024.0,646024.0,14712,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487035,238536.00
03/08/2016 20:30,2,0.000,ALERT,211.93,300.57,59.986,1457487004,"201051344000868","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,325520.6,325520.6,20935,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487037,238537.00
03/08/2016 20:30,2,0.000,ALERT,211.25,298.17,59.981,1457487004,"274151322000095","219011344069620",0.00,12.70,0,296.06,304.18,0.0,0.0,0.000,639251.3,639251.3,14596,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487039,238538.00
03/08/2016 20:30,2,0.000,ALERT,211.93,299.67,59.986,1457487004,"201051344000988","219011344069620",0.00,11.70,0,294.86,300.87,0.0,0.0,0.000,323727.5,323727.5,21211,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487040,238539.00
03/08/2016 20:30,2,0.000,ALERT,211.93,298.47,59.981,1457487004,"201051344001025","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,336803.8,336803.8,25727,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487042,238540.00
03/08/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1457487004,"201051344000458","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,334087.6,334087.6,21118,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487044,238541.00
03/08/2016 20:30,2,0.000,ALERT,212.38,299.67,59.981,1457487004,"201051344000853","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,331719.0,331719.0,20741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487046,238542.00
03/08/2016 20:30,2,0.000,ALERT,212.38,299.07,59.938,1457487004,"201051344000685","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,339034.8,339034.8,25543,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487048,238543.00
03/08/2016 20:30,2,0.000,ALERT,212.16,299.07,60.012,1457487004,"201051344000917","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,336311.6,336311.6,25541,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487050,238544.00
03/08/2016 20:30,2,0.000,ALERT,212.38,299.67,59.975,1457487004,"201051344001145","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,341414.0,341414.0,25401,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487051,238545.00
03/08/2016 20:30,2,0.000,ALERT,212.16,298.77,59.981,1457487004,"201051344000651","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,333234.6,333234.6,25770,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487054,238546.00
03/08/2016 20:30,2,0.000,ALERT,211.03,297.87,59.981,1457487004,"274151322000088","219011344069620",0.00,13.30,0,295.16,302.37,0.0,0.0,0.000,589278.6,589278.6,14408,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487056,238547.00
03/08/2016 20:30,2,0.000,ALERT,212.16,296.96,59.981,1457487004,"274151322000068","219011344069620",0.00,14.00,0,294.86,302.07,0.0,0.0,0.000,491997.7,491997.7,15431,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487057,238548.00
03/08/2016 20:30,2,0.000,ALERT,211.70,299.37,59.975,1457487004,"201051344001135","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,329820.5,329820.5,25737,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487059,238549.00
03/08/2016 20:30,2,0.000,ALERT,211.48,300.27,59.970,1457487004,"201051344000594","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,336323.1,336323.1,21149,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487061,238550.00
03/08/2016 20:30,2,0.000,ALERT,212.16,299.37,59.975,1457487004,"201051344001203","219011344069620",0.00,11.30,0,296.96,302.37,0.0,0.0,0.000,336058.4,336058.4,25720,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487063,238551.00
03/08/2016 20:30,2,0.000,ALERT,211.03,298.17,59.965,1457487004,"274151322000054","219011344069620",0.00,13.70,0,295.16,302.98,0.0,0.0,0.000,602082.9,602082.9,14437,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487065,238552.00
03/08/2016 20:30,2,0.000,ALERT,212.16,299.37,59.975,1457487004,"201051344000867","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,324749.4,324749.4,21177,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487066,238553.00
03/08/2016 20:30,2,0.000,ALERT,212.16,299.37,59.965,1457487004,"201051344001093","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,334819.1,334819.1,25597,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487068,238554.00
03/08/2016 20:30,2,0.000,ALERT,211.70,299.37,59.965,1457487004,"201051344000900","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,339877.4,339877.4,20586,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487070,238555.00
03/08/2016 20:30,2,0.000,ALERT,212.16,299.07,59.944,1457487004,"201051344000648","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,333248.0,333248.0,20857,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487072,238556.00
03/08/2016 20:30,2,0.000,ALERT,211.93,300.27,59.965,1457487004,"201051344000569","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,341267.7,341267.7,20529,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487074,238557.00
03/08/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1457487004,"201051344000983","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,333726.9,333726.9,20975,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487075,238558.00
03/08/2016 20:30,2,0.000,ALERT,211.93,299.67,59.975,1457487004,"201051344001158","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,329531.2,329531.2,21191,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487077,238559.00
03/08/2016 20:30,2,0.000,ALERT,212.38,300.27,60.018,1457487004,"201051344000576","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,334309.9,334309.9,20647,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487079,238560.00
03/08/2016 20:30,2,0.000,ALERT,211.25,296.66,59.959,1457487004,"274151322000087","219011344069620",0.00,14.30,0,294.56,302.07,0.0,0.0,0.000,577105.2,577105.2,14487,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487081,238561.00
03/08/2016 20:45,2,0.000,ALERT,212.16,299.07,59.986,1457487903,"201051344000645","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,334142.3,334142.3,20801,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487905,238562.00
03/08/2016 20:45,2,0.000,ALERT,211.25,297.26,59.975,1457487903,"274151322000085","219011344069620",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,604909.9,604909.9,14455,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487907,238563.00
03/08/2016 20:45,2,0.000,ALERT,212.38,298.77,59.991,1457487903,"201051344000633","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,325736.7,325736.7,21212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487908,238564.00
03/08/2016 20:45,2,0.000,ALERT,211.70,299.07,59.986,1457487903,"201051344000469","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,326530.1,326530.1,21200,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487910,238565.00
03/08/2016 20:45,2,0.000,ALERT,211.93,299.37,60.023,1457487903,"201051344000646","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,331533.1,331533.1,25736,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487912,238566.00
03/08/2016 20:45,2,0.000,ALERT,211.03,298.47,59.986,1457487903,"274151322000052","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,612969.0,612969.0,14672,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487914,238567.00
03/08/2016 20:45,2,0.000,ALERT,212.38,299.67,60.002,1457487903,"201051344000585","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,336786.1,336786.1,25742,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487916,238568.00
03/08/2016 20:45,2,0.000,ALERT,212.16,299.67,59.965,1457487903,"201051344001230","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,335340.9,335340.9,25524,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487918,238569.00
03/08/2016 20:45,2,0.000,ALERT,212.61,300.27,59.959,1457487903,"201051344000582","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,328970.2,328970.2,25717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487920,238570.00
03/08/2016 20:45,2,0.000,ALERT,211.70,299.37,59.996,1457487903,"201051344000955","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,339819.3,339819.3,25653,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487921,238571.00
03/08/2016 20:45,2,0.000,ALERT,211.48,296.96,59.996,1457487903,"274151322000094","219011344069620",0.00,12.70,0,294.86,298.17,0.0,0.0,0.000,491913.2,491913.2,15259,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487923,238572.00
03/08/2016 20:45,2,0.000,ALERT,211.70,299.97,59.991,1457487903,"201051344000579","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,340653.1,340653.1,1238,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487925,238573.00
03/08/2016 20:45,2,0.000,ALERT,212.16,299.97,60.023,1457487903,"201051344000890","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,337139.0,337139.0,25673,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487927,238574.00
03/08/2016 20:45,2,0.000,ALERT,212.38,299.37,59.991,1457487903,"201051344000438","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,339320.5,339320.5,25669,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487929,238575.00
03/08/2016 20:45,2,0.000,ALERT,212.38,299.07,59.991,1457487903,"201051344000417","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,333048.0,333048.0,25824,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487930,238576.00
03/08/2016 20:45,2,0.000,ALERT,211.25,297.87,60.034,1457487903,"274151322000083","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,607070.5,607070.5,14709,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487932,238577.00
03/08/2016 20:45,2,0.000,ALERT,211.70,296.96,59.991,1457487903,"274151322000076","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,646024.0,646024.0,14714,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487934,238578.00
03/08/2016 20:45,2,0.000,ALERT,211.93,300.27,59.996,1457487903,"201051344000868","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,325520.6,325520.6,20937,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487936,238579.00
03/08/2016 20:45,2,0.000,ALERT,211.25,298.77,60.018,1457487903,"274151322000095","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,639251.3,639251.3,14598,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487938,238580.00
03/08/2016 20:45,2,0.000,ALERT,211.70,299.07,59.991,1457487903,"201051344000988","219011344069620",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,323727.5,323727.5,21213,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487940,238581.00
03/08/2016 20:45,2,0.000,ALERT,211.93,298.77,59.991,1457487903,"201051344001025","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,336803.8,336803.8,25729,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487942,238582.00
03/08/2016 20:45,2,0.000,ALERT,211.70,299.67,60.023,1457487903,"201051344000458","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,334087.6,334087.6,21120,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487943,238583.00
03/08/2016 20:45,2,0.000,ALERT,212.38,299.37,59.986,1457487903,"201051344000853","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,331719.0,331719.0,20743,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487945,238584.00
03/08/2016 20:45,2,0.000,ALERT,212.61,299.67,60.028,1457487903,"201051344000685","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,339034.8,339034.8,25545,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487947,238585.00
03/08/2016 20:45,2,0.000,ALERT,212.38,299.07,59.981,1457487903,"201051344000917","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,336311.6,336311.6,25543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487949,238586.00
03/08/2016 20:45,2,0.000,ALERT,212.38,299.97,59.975,1457487903,"201051344001145","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,341414.0,341414.0,25403,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487951,238587.00
03/08/2016 20:45,2,0.000,ALERT,212.38,298.77,59.975,1457487903,"201051344000651","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,333234.6,333234.6,25772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487952,238588.00
03/08/2016 20:45,2,0.000,ALERT,210.80,296.96,59.986,1457487903,"274151322000088","219011344069620",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,589278.6,589278.6,14410,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487954,238589.00
03/08/2016 20:45,2,0.000,ALERT,211.70,296.66,60.012,1457487903,"274151322000068","219011344069620",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,491997.7,491997.7,15433,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487956,238590.00
03/08/2016 20:45,2,0.000,ALERT,211.93,299.37,59.970,1457487903,"201051344001135","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,329820.5,329820.5,25739,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487958,238591.00
03/08/2016 20:45,2,0.000,ALERT,211.48,299.97,59.965,1457487903,"201051344000594","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,336323.1,336323.1,21151,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487960,238592.00
03/08/2016 20:45,2,0.000,ALERT,212.16,298.77,59.944,1457487903,"201051344001203","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,336058.4,336058.4,25722,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487961,238593.00
03/08/2016 20:45,2,0.000,ALERT,210.80,297.26,59.954,1457487903,"274151322000054","219011344069620",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,602082.9,602082.9,14439,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487963,238594.00
03/08/2016 20:45,2,0.000,ALERT,211.93,298.77,59.959,1457487903,"201051344000867","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,324749.4,324749.4,21179,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487965,238595.00
03/08/2016 20:45,2,0.000,ALERT,212.16,299.37,59.959,1457487903,"201051344001093","219011344069620",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,334819.1,334819.1,25599,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487967,238596.00
03/08/2016 20:45,2,0.000,ALERT,211.70,299.07,59.954,1457487903,"201051344000900","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,339877.4,339877.4,20588,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487969,238597.00
03/08/2016 20:45,2,0.000,ALERT,211.70,298.17,59.912,1457487903,"201051344000648","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,333248.0,333248.0,20859,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487971,238598.00
03/08/2016 20:45,2,0.000,ALERT,211.70,299.67,59.959,1457487903,"201051344000569","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,341267.7,341267.7,20531,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487972,238599.00
03/08/2016 20:45,2,0.000,ALERT,211.70,299.07,59.965,1457487903,"201051344000983","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,333726.9,333726.9,20977,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487974,238600.00
03/08/2016 20:45,2,0.000,ALERT,211.70,298.47,59.965,1457487903,"201051344001158","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,329531.2,329531.2,21193,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487976,238601.00
03/08/2016 20:45,2,0.000,ALERT,212.16,299.37,59.965,1457487903,"201051344000576","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,334309.9,334309.9,20649,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457487978,238602.00
03/08/2016 20:45,2,0.000,ALERT,211.03,296.36,59.954,1457487903,"274151322000087","219011344069620",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,577105.2,577105.2,14489,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457487980,238603.00
03/08/2016 21:00,2,0.000,ALERT,212.61,299.97,60.007,1457488803,"201051344000645","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,334142.3,334142.3,20803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488806,238604.00
03/08/2016 21:00,2,0.000,ALERT,211.70,298.17,59.981,1457488803,"274151322000085","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,604909.9,604909.9,14457,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488807,238605.00
03/08/2016 21:00,2,0.000,ALERT,212.61,299.67,59.991,1457488803,"201051344000633","219011344069620",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,325736.7,325736.7,21214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488809,238606.00
03/08/2016 21:00,2,0.000,ALERT,212.16,300.27,59.996,1457488803,"201051344000469","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,326530.1,326530.1,21202,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488811,238607.00
03/08/2016 21:00,2,0.000,ALERT,212.38,299.97,59.996,1457488803,"201051344000646","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,331533.1,331533.1,25738,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488813,238608.00
03/08/2016 21:00,2,0.000,ALERT,211.25,298.17,59.991,1457488803,"274151322000052","219011344069620",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,612969.0,612969.0,14674,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488815,238609.00
03/08/2016 21:00,2,0.000,ALERT,212.61,300.27,59.959,1457488803,"201051344000585","219011344069620",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,336786.1,336786.1,25744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488816,238610.00
03/08/2016 21:00,2,0.000,ALERT,212.38,300.27,59.959,1457488803,"201051344001230","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,335340.9,335340.9,25526,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488818,238611.00
03/08/2016 21:00,2,0.000,ALERT,213.06,300.87,60.007,1457488803,"201051344000582","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,328970.2,328970.2,25719,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488820,238612.00
03/08/2016 21:00,2,0.000,ALERT,212.16,299.97,60.012,1457488803,"201051344000955","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,339819.3,339819.3,25655,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488822,238613.00
03/08/2016 21:00,2,0.000,ALERT,211.48,297.57,59.949,1457488803,"274151322000094","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,491913.2,491913.2,15261,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488824,238614.00
03/08/2016 21:00,2,0.000,ALERT,212.16,300.87,60.002,1457488803,"201051344000579","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,340653.1,340653.1,1240,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488826,238615.00
03/08/2016 21:00,2,0.000,ALERT,212.38,300.27,60.028,1457488803,"201051344000890","219011344069620",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,337139.0,337139.0,25675,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488827,238616.00
03/08/2016 21:00,2,0.000,ALERT,212.61,299.97,60.007,1457488803,"201051344000438","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,339320.5,339320.5,25671,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488829,238617.00
03/08/2016 21:00,2,0.000,ALERT,212.83,299.37,60.007,1457488803,"201051344000417","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,333048.0,333048.0,25826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488831,238618.00
03/08/2016 21:00,2,0.000,ALERT,211.70,298.47,59.996,1457488803,"274151322000083","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,607070.5,607070.5,14711,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488833,238619.00
03/08/2016 21:00,2,0.000,ALERT,212.16,298.17,59.996,1457488803,"274151322000076","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,646024.0,646024.0,14716,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488835,238620.00
03/08/2016 21:00,2,0.000,ALERT,212.16,301.17,59.996,1457488803,"201051344000868","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,325520.6,325520.6,20939,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488837,238621.00
03/08/2016 21:00,2,0.000,ALERT,211.70,299.37,59.991,1457488803,"274151322000095","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,639251.3,639251.3,14600,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488839,238622.00
03/08/2016 21:00,2,0.000,ALERT,212.16,300.27,60.007,1457488803,"201051344000988","219011344069620",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,323727.5,323727.5,21215,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488840,238623.00
03/08/2016 21:00,2,0.000,ALERT,212.38,299.37,59.986,1457488803,"201051344001025","219011344069620",0.00,10.30,0,296.96,302.68,0.0,0.0,0.000,336803.8,336803.8,25731,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488842,238624.00
03/08/2016 21:00,2,0.000,ALERT,211.93,300.57,59.996,1457488803,"201051344000458","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,334087.6,334087.6,21122,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488844,238625.00
03/08/2016 21:00,2,0.000,ALERT,212.61,300.27,60.012,1457488803,"201051344000853","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,331719.0,331719.0,20745,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488846,238626.00
03/08/2016 21:00,2,0.000,ALERT,212.83,299.67,59.959,1457488803,"201051344000685","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,339034.8,339034.8,25547,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488848,238627.00
03/08/2016 21:00,2,0.000,ALERT,212.61,299.37,59.991,1457488803,"201051344000917","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,336311.6,336311.6,25545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488849,238628.00
03/08/2016 21:00,2,0.000,ALERT,212.61,299.97,59.991,1457488803,"201051344001145","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,341414.0,341414.0,25405,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488851,238629.00
03/08/2016 21:00,2,0.000,ALERT,212.61,299.07,59.996,1457488803,"201051344000651","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,333234.6,333234.6,25774,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488853,238630.00
03/08/2016 21:00,2,0.000,ALERT,211.25,298.17,59.981,1457488803,"274151322000088","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,589278.6,589278.6,14412,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488855,238631.00
03/08/2016 21:00,2,0.000,ALERT,212.38,297.57,59.944,1457488803,"274151322000068","219011344069620",0.00,13.00,0,295.46,298.77,0.0,0.0,0.000,491997.7,491997.7,15435,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488857,238632.00
03/08/2016 21:00,2,0.000,ALERT,212.16,299.67,59.991,1457488803,"201051344001135","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,329820.5,329820.5,25741,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488858,238633.00
03/08/2016 21:00,2,0.000,ALERT,211.93,301.17,60.039,1457488803,"201051344000594","219011344069620",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,336323.1,336323.1,21153,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488860,238634.00
03/08/2016 21:00,2,0.000,ALERT,212.61,299.67,59.991,1457488803,"201051344001203","219011344069620",0.00,10.70,0,297.26,303.58,0.0,0.0,0.000,336058.4,336058.4,25724,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488862,238635.00
03/08/2016 21:00,2,0.000,ALERT,211.48,298.47,59.981,1457488803,"274151322000054","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,602082.9,602082.9,14441,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488864,238636.00
03/08/2016 21:00,2,0.000,ALERT,212.38,300.27,59.981,1457488803,"201051344000867","219011344069620",0.00,11.30,0,296.36,302.37,0.0,0.0,0.000,324749.4,324749.4,21181,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488866,238637.00
03/08/2016 21:00,2,0.000,ALERT,212.61,299.97,59.986,1457488803,"201051344001093","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,334819.1,334819.1,25601,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488868,238638.00
03/08/2016 21:00,2,0.000,ALERT,212.16,300.27,59.981,1457488803,"201051344000900","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,339877.4,339877.4,20590,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488869,238639.00
03/08/2016 21:00,2,0.000,ALERT,212.61,299.97,59.991,1457488803,"201051344000648","219011344069620",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,333248.0,333248.0,20861,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488871,238640.00
03/08/2016 21:00,2,0.000,ALERT,212.38,301.17,59.991,1457488803,"201051344000569","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,341267.7,341267.7,20533,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488873,238641.00
03/08/2016 21:00,2,0.000,ALERT,212.16,300.57,59.991,1457488803,"201051344000983","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,333726.9,333726.9,20979,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457488875,238642.00
03/08/2016 21:00,2,0.000,ALERT,212.16,300.27,59.981,1457488803,"201051344001158","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,329531.2,329531.2,21195,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488877,238643.00
03/08/2016 21:00,2,0.000,ALERT,212.61,300.87,59.975,1457488803,"201051344000576","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,334309.9,334309.9,20651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488879,238644.00
03/08/2016 21:00,2,0.000,ALERT,211.70,297.26,59.981,1457488803,"274151322000087","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,577105.2,577105.2,14491,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457488880,238645.00
03/08/2016 21:15,2,0.000,ALERT,213.06,300.87,59.981,1457489704,"201051344000645","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,334142.3,334142.3,20805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489706,238646.00
03/08/2016 21:15,2,0.000,ALERT,212.38,298.47,59.981,1457489704,"274151322000085","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,604909.9,604909.9,14459,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457489708,238647.00
03/08/2016 21:15,2,0.000,ALERT,213.06,300.57,59.981,1457489704,"201051344000633","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,325736.7,325736.7,21216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489709,238648.00
03/08/2016 21:15,2,0.000,ALERT,212.61,300.57,59.986,1457489704,"201051344000469","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,326530.1,326530.1,21204,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489711,238649.00
03/08/2016 21:15,2,0.000,ALERT,212.61,300.27,59.981,1457489704,"201051344000646","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,331533.1,331533.1,25740,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489713,238650.00
03/08/2016 21:15,2,0.000,ALERT,211.70,298.47,59.965,1457489704,"274151322000052","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,612969.0,612969.0,14676,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457489715,238651.00
03/08/2016 21:15,2,0.000,ALERT,213.06,300.57,59.981,1457489704,"201051344000585","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,336786.1,336786.1,25746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457489717,238652.00
03/08/2016 21:15,2,0.000,ALERT,212.83,300.57,59.981,1457489704,"201051344001230","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,335340.9,335340.9,25528,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489719,238653.00
03/08/2016 21:15,2,0.000,ALERT,213.29,301.17,59.970,1457489704,"201051344000582","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,328970.2,328970.2,25721,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489720,238654.00
03/08/2016 21:15,2,0.000,ALERT,212.61,300.27,59.996,1457489704,"201051344000955","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,339819.3,339819.3,25657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489722,238655.00
03/08/2016 21:15,2,0.000,ALERT,211.93,297.87,59.954,1457489704,"274151322000094","219011344069620",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,491913.2,491913.2,15263,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489724,238656.00
03/08/2016 21:15,2,0.000,ALERT,212.61,301.17,59.959,1457489704,"201051344000579","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,340653.1,340653.1,1242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489726,238657.00
03/08/2016 21:15,2,0.000,ALERT,212.83,300.57,59.959,1457489704,"201051344000890","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,337139.0,337139.0,25677,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489728,238658.00
03/08/2016 21:15,2,0.000,ALERT,213.06,300.57,59.944,1457489704,"201051344000438","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,339320.5,339320.5,25673,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489729,238659.00
03/08/2016 21:15,2,0.000,ALERT,213.06,299.67,59.922,1457489704,"201051344000417","219011344069620",0.00,11.00,0,297.57,300.87,0.0,0.0,0.000,333048.0,333048.0,25828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489731,238660.00
03/08/2016 21:15,2,0.000,ALERT,212.16,298.47,59.949,1457489704,"274151322000083","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,607070.5,607070.5,14713,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489733,238661.00
03/08/2016 21:15,2,0.000,ALERT,212.61,299.07,59.933,1457489704,"274151322000076","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,646024.0,646024.0,14718,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489735,238662.00
03/08/2016 21:15,2,0.000,ALERT,212.61,301.17,59.965,1457489704,"201051344000868","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,325520.6,325520.6,20941,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489737,238663.00
03/08/2016 21:15,2,0.000,ALERT,211.70,299.37,59.959,1457489704,"274151322000095","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,639251.3,639251.3,14602,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489739,238664.00
03/08/2016 21:15,2,0.000,ALERT,212.38,300.57,59.954,1457489704,"201051344000988","219011344069620",0.00,11.00,0,295.76,301.77,0.0,0.0,0.000,323727.5,323727.5,21217,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489740,238665.00
03/08/2016 21:15,2,0.000,ALERT,212.83,299.67,59.970,1457489704,"201051344001025","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,336803.8,336803.8,25733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457489742,238666.00
03/08/2016 21:15,2,0.000,ALERT,212.16,300.57,59.949,1457489704,"201051344000458","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,334087.6,334087.6,21124,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489744,238667.00
03/08/2016 21:15,2,0.000,ALERT,213.06,300.57,59.907,1457489704,"201051344000853","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,331719.0,331719.0,20747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457489746,238668.00
03/08/2016 21:15,2,0.000,ALERT,213.29,300.27,59.959,1457489704,"201051344000685","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,339034.8,339034.8,25549,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489747,238669.00
03/08/2016 21:15,2,0.000,ALERT,213.06,299.67,59.949,1457489704,"201051344000917","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,336311.6,336311.6,25547,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489749,238670.00
03/08/2016 21:15,2,0.000,ALERT,213.06,300.57,59.954,1457489704,"201051344001145","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,341414.0,341414.0,25407,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489751,238671.00
03/08/2016 21:15,2,0.000,ALERT,212.83,299.37,59.959,1457489704,"201051344000651","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,333234.6,333234.6,25776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489753,238672.00
03/08/2016 21:15,2,0.000,ALERT,211.48,298.77,59.922,1457489704,"274151322000088","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,589278.6,589278.6,14414,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489755,238673.00
03/08/2016 21:15,2,0.000,ALERT,212.61,298.17,59.959,1457489704,"274151322000068","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,491997.7,491997.7,15437,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489757,238674.00
03/08/2016 21:15,2,0.000,ALERT,212.61,300.57,59.965,1457489704,"201051344001135","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,329820.5,329820.5,25743,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457489759,238675.00
03/08/2016 21:15,2,0.000,ALERT,212.16,301.17,59.954,1457489704,"201051344000594","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,336323.1,336323.1,21155,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489761,238676.00
