ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 21:15,2,0.000,ALERT,213.06,300.27,59.965,1457489704,"201051344001203","219011344069620",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,336058.4,336058.4,25726,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489763,238677.00
03/08/2016 21:15,2,0.000,ALERT,211.48,298.47,59.949,1457489704,"274151322000054","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,602082.9,602082.9,14443,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489764,238678.00
03/08/2016 21:15,2,0.000,ALERT,212.83,300.57,59.922,1457489704,"201051344000867","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,324749.4,324749.4,21183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457489766,238679.00
03/08/2016 21:15,2,0.000,ALERT,212.83,300.27,60.002,1457489704,"201051344001093","219011344069620",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,334819.1,334819.1,25603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489768,238680.00
03/08/2016 21:15,2,0.000,ALERT,212.38,300.57,59.954,1457489704,"201051344000900","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,339877.4,339877.4,20592,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489770,238681.00
03/08/2016 21:15,2,0.000,ALERT,212.83,299.97,59.986,1457489704,"201051344000648","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,333248.0,333248.0,20863,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489772,238682.00
03/08/2016 21:15,2,0.000,ALERT,212.61,301.17,59.954,1457489704,"201051344000569","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,341267.7,341267.7,20535,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457489773,238683.00
03/08/2016 21:15,2,0.000,ALERT,212.61,300.87,59.965,1457489704,"201051344000983","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,333726.9,333726.9,20981,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489775,238684.00
03/08/2016 21:15,2,0.000,ALERT,212.61,300.57,59.954,1457489704,"201051344001158","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,329531.2,329531.2,21197,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489777,238685.00
03/08/2016 21:15,2,0.000,ALERT,213.06,300.87,59.986,1457489704,"201051344000576","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,334309.9,334309.9,20653,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457489779,238686.00
03/08/2016 21:15,2,0.000,ALERT,211.70,297.57,59.959,1457489704,"274151322000087","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,577105.2,577105.2,14493,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457489780,238687.00
03/08/2016 21:30,2,0.000,ALERT,213.51,301.17,59.986,1457490603,"201051344000645","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,334142.3,334142.3,20807,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490605,238688.00
03/08/2016 21:30,2,0.000,ALERT,212.38,299.37,59.986,1457490603,"274151322000085","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,604909.9,604909.9,14461,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490607,238689.00
03/08/2016 21:30,2,0.000,ALERT,213.51,300.87,59.959,1457490603,"201051344000633","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,325736.7,325736.7,21218,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490609,238690.00
03/08/2016 21:30,2,0.000,ALERT,212.83,300.87,59.986,1457490603,"201051344000469","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,326530.1,326530.1,21206,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490611,238691.00
03/08/2016 21:30,2,0.000,ALERT,212.83,300.57,60.018,1457490603,"201051344000646","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,331533.1,331533.1,25742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490612,238692.00
03/08/2016 21:30,2,0.000,ALERT,212.38,300.27,59.981,1457490603,"274151322000052","219011344069620",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,612969.0,612969.0,14678,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490614,238693.00
03/08/2016 21:30,2,0.000,ALERT,213.29,300.57,59.991,1457490603,"201051344000585","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,336786.1,336786.1,25748,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490616,238694.00
03/08/2016 21:30,2,0.000,ALERT,213.06,300.57,59.991,1457490603,"201051344001230","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,335340.9,335340.9,25530,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490618,238695.00
03/08/2016 21:30,2,0.000,ALERT,213.74,301.47,59.991,1457490603,"201051344000582","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,328970.2,328970.2,25723,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490620,238696.00
03/08/2016 21:30,2,0.000,ALERT,212.61,300.27,60.007,1457490603,"201051344000955","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,339819.3,339819.3,25659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490621,238697.00
03/08/2016 21:30,2,0.000,ALERT,212.61,299.07,59.991,1457490603,"274151322000094","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,491913.2,491913.2,15265,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490623,238698.00
03/08/2016 21:30,2,0.000,ALERT,212.83,301.77,59.981,1457490603,"201051344000579","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,340653.1,340653.1,1244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490625,238699.00
03/08/2016 21:30,2,0.000,ALERT,213.06,300.57,59.981,1457490603,"201051344000890","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,337139.0,337139.0,25679,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490627,238700.00
03/08/2016 21:30,2,0.000,ALERT,213.29,300.57,59.981,1457490603,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,339320.5,339320.5,25675,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490629,238701.00
03/08/2016 21:30,2,0.000,ALERT,213.29,299.97,60.028,1457490603,"201051344000417","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,333048.0,333048.0,25830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490630,238702.00
03/08/2016 21:30,2,0.000,ALERT,212.61,299.37,60.012,1457490603,"274151322000083","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,607070.5,607070.5,14715,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490632,238703.00
03/08/2016 21:30,2,0.000,ALERT,213.06,299.97,59.970,1457490603,"274151322000076","219011344069620",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,646024.0,646024.0,14720,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490634,238704.00
03/08/2016 21:30,2,0.000,ALERT,212.83,301.47,59.965,1457490603,"201051344000868","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,325520.6,325520.6,20943,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490636,238705.00
03/08/2016 21:30,2,0.000,ALERT,212.38,300.57,59.975,1457490603,"274151322000095","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,639251.3,639251.3,14604,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490638,238706.00
03/08/2016 21:30,2,0.000,ALERT,212.83,301.17,59.970,1457490603,"201051344000988","219011344069620",0.00,10.70,0,296.36,302.37,0.0,0.0,0.000,323727.5,323727.5,21219,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490640,238707.00
03/08/2016 21:30,2,0.000,ALERT,212.83,299.67,59.975,1457490603,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,336803.8,336803.8,25735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490642,238708.00
03/08/2016 21:30,2,0.000,ALERT,212.83,301.17,59.991,1457490603,"201051344000458","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,334087.6,334087.6,21126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490644,238709.00
03/08/2016 21:30,2,0.000,ALERT,213.29,300.87,59.975,1457490603,"201051344000853","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,331719.0,331719.0,20749,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490646,238710.00
03/08/2016 21:30,2,0.000,ACTIVE_NO_POWER,213.51,300.57,59.986,1457490603,"201051344000685","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,339034.8,339034.8,25551,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457490647,238711.00
03/08/2016 21:30,2,0.000,ALERT,213.29,300.27,59.991,1457490603,"201051344000917","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,336311.6,336311.6,25549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490649,238712.00
03/08/2016 21:30,2,0.000,ALERT,213.29,300.57,59.981,1457490603,"201051344001145","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,341414.0,341414.0,25409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490651,238713.00
03/08/2016 21:30,2,0.000,ALERT,213.06,299.97,59.996,1457490603,"201051344000651","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,333234.6,333234.6,25778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490653,238714.00
03/08/2016 21:30,2,0.000,ALERT,211.93,299.37,59.981,1457490603,"274151322000088","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,589278.6,589278.6,14416,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490655,238715.00
03/08/2016 21:30,2,0.000,ALERT,213.06,298.77,59.991,1457490603,"274151322000068","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,491997.7,491997.7,15439,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490656,238716.00
03/08/2016 21:30,2,0.000,ALERT,212.83,300.57,60.002,1457490603,"201051344001135","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,329820.5,329820.5,25745,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490658,238717.00
03/08/2016 21:30,2,0.000,ALERT,212.61,302.07,59.991,1457490603,"201051344000594","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,336323.1,336323.1,21157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490660,238718.00
03/08/2016 21:30,2,0.000,ALERT,212.83,299.97,59.986,1457490603,"201051344001203","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,336058.4,336058.4,25728,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490662,238719.00
03/08/2016 21:30,2,0.000,ALERT,212.38,299.97,59.981,1457490603,"274151322000054","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,602082.9,602082.9,14445,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490664,238720.00
03/08/2016 21:30,2,0.000,ALERT,213.06,301.17,60.012,1457490603,"201051344000867","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,324749.4,324749.4,21185,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457490665,238721.00
03/08/2016 21:30,2,0.000,ALERT,213.06,300.57,59.986,1457490603,"201051344001093","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,334819.1,334819.1,25605,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490667,238722.00
03/08/2016 21:30,2,0.000,ALERT,212.83,301.17,59.996,1457490603,"201051344000900","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,339877.4,339877.4,20594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490669,238723.00
03/08/2016 21:30,2,0.000,ALERT,213.06,300.57,59.991,1457490603,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,333248.0,333248.0,20865,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490671,238724.00
03/08/2016 21:30,2,0.000,ALERT,212.83,301.77,60.002,1457490603,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,341267.7,341267.7,20537,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490673,238725.00
03/08/2016 21:30,2,0.000,ALERT,212.83,301.47,59.975,1457490603,"201051344000983","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,333726.9,333726.9,20983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457490675,238726.00
03/08/2016 21:30,2,0.000,ALERT,213.06,301.17,59.996,1457490603,"201051344001158","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,329531.2,329531.2,21199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457490676,238727.00
03/08/2016 21:30,2,0.000,ALERT,213.29,301.77,59.991,1457490603,"201051344000576","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,334309.9,334309.9,20655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457490678,238728.00
03/08/2016 21:30,2,0.000,ALERT,212.61,298.17,59.996,1457490603,"274151322000087","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,577105.2,577105.2,14495,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457490680,238729.00
03/08/2016 21:45,2,0.000,ALERT,213.29,301.17,59.965,1457491503,"201051344000645","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,334142.3,334142.3,20809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491505,238730.00
03/08/2016 21:45,2,0.000,ALERT,212.38,299.37,59.954,1457491503,"274151322000085","219011344069620",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,604909.9,604909.9,14463,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457491507,238731.00
03/08/2016 21:45,2,0.000,ALERT,213.06,300.27,59.965,1457491503,"201051344000633","219011344069620",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,325736.7,325736.7,21220,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491509,238732.00
03/08/2016 21:45,2,0.000,ALERT,212.61,300.87,59.970,1457491503,"201051344000469","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,326530.1,326530.1,21208,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491511,238733.00
03/08/2016 21:45,2,0.000,ALERT,212.61,301.17,59.954,1457491503,"201051344000646","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,331533.1,331533.1,25744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457491512,238734.00
03/08/2016 21:45,2,0.000,ALERT,211.93,299.37,59.954,1457491503,"274151322000052","219011344069620",0.00,11.70,0,296.06,302.37,0.0,0.0,0.000,612969.0,612969.0,14680,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457491514,238735.00
03/08/2016 21:45,2,0.000,ALERT,213.06,301.47,59.965,1457491503,"201051344000585","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,336786.1,336786.1,25750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491516,238736.00
03/08/2016 21:45,2,0.000,ALERT,212.83,301.17,59.970,1457491503,"201051344001230","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,335340.9,335340.9,25532,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491518,238737.00
03/08/2016 21:45,2,0.000,ALERT,213.29,301.77,59.949,1457491503,"201051344000582","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,328970.2,328970.2,25725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491520,238738.00
03/08/2016 21:45,2,0.000,ALERT,212.61,301.17,59.938,1457491503,"201051344000955","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,339819.3,339819.3,25661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491522,238739.00
03/08/2016 21:45,2,0.000,ALERT,211.93,298.77,59.996,1457491503,"274151322000094","219011344069620",0.00,11.30,0,295.76,301.47,0.0,0.0,0.000,491913.2,491913.2,15267,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491523,238740.00
03/08/2016 21:45,2,0.000,ALERT,212.61,300.87,59.965,1457491503,"201051344000579","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,340653.1,340653.1,1246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491525,238741.00
03/08/2016 21:45,2,0.000,ALERT,212.83,301.47,59.954,1457491503,"201051344000890","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,337139.0,337139.0,25681,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491527,238742.00
03/08/2016 21:45,2,0.000,ALERT,213.06,301.17,59.970,1457491503,"201051344000438","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,339320.5,339320.5,25677,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491529,238743.00
03/08/2016 21:45,2,0.000,ALERT,213.06,300.57,59.933,1457491503,"201051344000417","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,333048.0,333048.0,25832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491531,238744.00
03/08/2016 21:45,2,0.000,ALERT,212.16,299.97,59.959,1457491503,"274151322000083","219011344069620",0.00,11.30,0,296.36,302.68,0.0,0.0,0.000,607070.5,607070.5,14717,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491532,238745.00
03/08/2016 21:45,2,0.000,ALERT,212.61,299.37,59.954,1457491503,"274151322000076","219011344069620",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,646024.0,646024.0,14722,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491534,238746.00
03/08/2016 21:45,2,0.000,ALERT,212.61,301.47,59.970,1457491503,"201051344000868","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,325520.6,325520.6,20945,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491536,238747.00
03/08/2016 21:45,2,0.000,ALERT,211.93,300.57,59.965,1457491503,"274151322000095","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,639251.3,639251.3,14606,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491538,238748.00
03/08/2016 21:45,2,0.000,ALERT,212.38,300.27,59.975,1457491503,"201051344000988","219011344069620",0.00,10.70,0,295.46,302.37,0.0,0.0,0.000,323727.5,323727.5,21221,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457491540,238749.00
03/08/2016 21:45,2,0.000,ALERT,212.61,300.27,59.965,1457491503,"201051344001025","219011344069620",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,336803.8,336803.8,25737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491541,238750.00
03/08/2016 21:45,2,0.000,ALERT,212.61,300.87,60.002,1457491503,"201051344000458","219011344069620",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,334087.6,334087.6,21128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491544,238751.00
03/08/2016 21:45,2,0.000,ALERT,213.29,300.87,59.970,1457491503,"201051344000853","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,331719.0,331719.0,20751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491545,238752.00
03/08/2016 21:45,2,0.000,ALERT,213.29,301.47,59.996,1457491503,"201051344000685","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,339034.8,339034.8,25552,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491547,238753.00
03/08/2016 21:45,2,0.000,ALERT,213.29,300.87,59.970,1457491503,"201051344000917","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,336311.6,336311.6,25551,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457491549,238754.00
03/08/2016 21:45,2,0.000,ALERT,213.29,301.47,59.954,1457491503,"201051344001145","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,341414.0,341414.0,25411,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491551,238755.00
03/08/2016 21:45,2,0.000,ALERT,213.06,300.57,59.986,1457491503,"201051344000651","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,333234.6,333234.6,25780,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457491553,238756.00
03/08/2016 21:45,2,0.000,ALERT,211.70,299.37,59.965,1457491503,"274151322000088","219011344069620",0.00,12.00,0,296.06,302.07,0.0,0.0,0.000,589278.6,589278.6,14418,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491554,238757.00
03/08/2016 21:45,2,0.000,ALERT,212.83,299.07,59.965,1457491503,"274151322000068","219011344069620",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,491997.7,491997.7,15441,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491556,238758.00
03/08/2016 21:45,2,0.000,ALERT,212.61,301.47,60.018,1457491503,"201051344001135","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,329820.5,329820.5,25747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491558,238759.00
03/08/2016 21:45,2,0.000,ALERT,212.38,301.47,59.975,1457491503,"201051344000594","219011344069620",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,336323.1,336323.1,21159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491560,238760.00
03/08/2016 21:45,2,0.000,ALERT,213.06,301.17,59.981,1457491503,"201051344001203","219011344069620",0.00,10.30,0,297.87,304.18,0.0,0.0,0.000,336058.4,336058.4,25730,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491562,238761.00
03/08/2016 21:45,2,0.000,ALERT,212.16,300.57,59.959,1457491503,"274151322000054","219011344069620",0.00,12.00,0,296.06,302.68,0.0,0.0,0.000,602082.9,602082.9,14447,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491563,238762.00
03/08/2016 21:45,2,0.000,ALERT,213.06,300.57,59.938,1457491503,"201051344000867","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,324749.4,324749.4,21187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491565,238763.00
03/08/2016 21:45,2,0.000,ALERT,213.06,301.17,59.981,1457491503,"201051344001093","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,334819.1,334819.1,25607,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491567,238764.00
03/08/2016 21:45,2,0.000,ALERT,212.38,300.57,59.970,1457491503,"201051344000900","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,339877.4,339877.4,20596,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491569,238765.00
03/08/2016 21:45,2,0.000,ALERT,212.83,300.27,59.981,1457491503,"201051344000648","219011344069620",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,333248.0,333248.0,20867,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491571,238766.00
03/08/2016 21:45,2,0.000,ALERT,212.61,301.47,59.981,1457491503,"201051344000569","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,341267.7,341267.7,20539,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491572,238767.00
03/08/2016 21:45,2,0.000,ALERT,212.61,301.17,59.949,1457491503,"201051344000983","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,333726.9,333726.9,20985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491574,238768.00
03/08/2016 21:45,2,0.000,ALERT,212.83,300.87,59.986,1457491503,"201051344001158","219011344069620",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,329531.2,329531.2,21201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491576,238769.00
03/08/2016 21:45,2,0.000,ALERT,213.06,301.17,59.975,1457491503,"201051344000576","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,334309.9,334309.9,20657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491578,238770.00
03/08/2016 21:45,2,0.000,ALERT,212.16,298.77,59.965,1457491503,"274151322000087","219011344069620",0.00,12.30,0,295.46,301.77,0.0,0.0,0.000,577105.2,577105.2,14497,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457491580,238771.00
03/08/2016 22:00,2,0.000,ALERT,213.29,301.17,59.965,1457492405,"201051344000645","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,334142.3,334142.3,20811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457492407,238772.00
03/08/2016 22:00,2,0.000,ALERT,212.38,299.67,59.965,1457492405,"274151322000085","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,604909.9,604909.9,14465,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492409,238773.00
03/08/2016 22:00,2,0.000,ALERT,213.29,300.87,59.986,1457492405,"201051344000633","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,325736.7,325736.7,21222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457492411,238774.00
03/08/2016 22:00,2,0.000,ALERT,212.83,300.87,59.975,1457492405,"201051344000469","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,326530.1,326530.1,21210,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492412,238775.00
03/08/2016 22:00,2,0.000,ALERT,212.61,300.57,59.965,1457492405,"201051344000646","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,331533.1,331533.1,25746,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492414,238776.00
03/08/2016 22:00,2,0.000,ALERT,212.16,299.07,59.975,1457492405,"274151322000052","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,612969.0,612969.0,14682,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492416,238777.00
03/08/2016 22:00,2,0.000,ALERT,212.83,300.57,60.012,1457492405,"201051344000585","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,336786.1,336786.1,25752,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492418,238778.00
03/08/2016 22:00,2,0.000,ALERT,212.61,300.57,59.954,1457492405,"201051344001230","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,335340.9,335340.9,25534,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492420,238779.00
03/08/2016 22:00,2,0.000,ALERT,213.06,301.17,59.986,1457492405,"201051344000582","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,328970.2,328970.2,25727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457492421,238780.00
03/08/2016 22:00,2,0.000,ALERT,212.38,300.27,59.981,1457492405,"201051344000955","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,339819.3,339819.3,25663,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492423,238781.00
03/08/2016 22:00,2,0.000,ALERT,212.38,298.47,59.981,1457492405,"274151322000094","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,491913.2,491913.2,15269,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492425,238782.00
03/08/2016 22:00,2,0.000,ALERT,212.61,301.77,59.991,1457492405,"201051344000579","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,340653.1,340653.1,1248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492427,238783.00
03/08/2016 22:00,2,0.000,ALERT,212.61,300.57,59.986,1457492405,"201051344000890","219011344069620",0.00,11.00,0,299.07,305.08,0.0,0.0,0.000,337139.0,337139.0,25683,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457492428,238784.00
03/08/2016 22:00,2,0.000,ALERT,212.83,299.97,59.991,1457492405,"201051344000438","219011344069620",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,339320.5,339320.5,25679,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457492430,238785.00
03/08/2016 22:00,2,0.000,ALERT,212.83,299.67,59.991,1457492405,"201051344000417","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,333048.0,333048.0,25834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492432,238786.00
03/08/2016 22:00,2,0.000,ALERT,212.38,300.27,59.975,1457492405,"274151322000083","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,607070.5,607070.5,14719,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492434,238787.00
03/08/2016 22:00,2,0.000,ALERT,212.83,299.67,59.981,1457492405,"274151322000076","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,646024.0,646024.0,14724,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492436,238788.00
03/08/2016 22:00,2,0.000,ALERT,212.61,301.77,59.986,1457492405,"201051344000868","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,325520.6,325520.6,20947,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492438,238789.00
03/08/2016 22:00,2,0.000,ALERT,212.16,300.57,59.975,1457492405,"274151322000095","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,639251.3,639251.3,14608,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457492440,238790.00
03/08/2016 22:00,2,0.000,ALERT,212.61,301.47,59.986,1457492405,"201051344000988","219011344069620",0.00,10.70,0,296.06,302.37,0.0,0.0,0.000,323727.5,323727.5,21223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492442,238791.00
03/08/2016 22:00,2,0.000,ALERT,212.38,299.37,59.986,1457492405,"201051344001025","219011344069620",0.00,10.00,0,298.17,304.48,0.0,0.0,0.000,336803.8,336803.8,25739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492444,238792.00
03/08/2016 22:00,2,0.000,ALERT,212.61,301.77,59.991,1457492405,"201051344000458","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,334087.6,334087.6,21130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492445,238793.00
03/08/2016 22:00,2,0.000,ALERT,213.29,301.17,59.986,1457492405,"201051344000853","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,331719.0,331719.0,20753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492447,238794.00
03/08/2016 22:00,2,0.000,ALERT,213.06,300.27,59.981,1457492405,"201051344000685","219011344069620",0.00,10.30,0,298.77,304.18,0.0,0.0,0.000,339034.8,339034.8,25554,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492449,238795.00
03/08/2016 22:00,2,0.000,ALERT,212.83,299.67,59.991,1457492405,"201051344000917","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,336311.6,336311.6,25553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492451,238796.00
03/08/2016 22:00,2,0.000,ALERT,212.83,300.57,59.981,1457492405,"201051344001145","219011344069620",0.00,10.00,0,299.07,305.08,0.0,0.0,0.000,341414.0,341414.0,25413,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492453,238797.00
03/08/2016 22:00,2,0.000,ALERT,212.61,299.37,59.981,1457492405,"201051344000651","219011344069620",0.00,9.30,0,298.17,303.58,0.0,0.0,0.000,333234.6,333234.6,25782,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492454,238798.00
03/08/2016 22:00,2,0.000,ALERT,211.93,299.37,59.975,1457492405,"274151322000088","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,589278.6,589278.6,14420,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492456,238799.00
03/08/2016 22:00,2,0.000,ALERT,212.83,298.47,59.975,1457492405,"274151322000068","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,491997.7,491997.7,15443,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492458,238800.00
03/08/2016 22:00,2,0.000,ALERT,212.38,300.27,59.981,1457492405,"201051344001135","219011344069620",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,329820.5,329820.5,25749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492460,238801.00
03/08/2016 22:00,2,0.000,ALERT,212.38,301.77,59.991,1457492405,"201051344000594","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,336323.1,336323.1,21161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492461,238802.00
03/08/2016 22:00,2,0.000,ALERT,212.61,299.97,60.012,1457492405,"201051344001203","219011344069620",0.00,10.30,0,298.47,305.38,0.0,0.0,0.000,336058.4,336058.4,25732,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492463,238803.00
03/08/2016 22:00,2,0.000,ALERT,212.16,299.37,59.986,1457492405,"274151322000054","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,602082.9,602082.9,14449,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492465,238804.00
03/08/2016 22:00,2,0.000,ALERT,213.06,301.17,59.981,1457492405,"201051344000867","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,324749.4,324749.4,21189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492467,238805.00
03/08/2016 22:00,2,0.000,ALERT,212.83,300.27,60.002,1457492405,"201051344001093","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,334819.1,334819.1,25609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492469,238806.00
03/08/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1457492405,"201051344000900","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,339877.4,339877.4,20598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457492471,238807.00
03/08/2016 22:00,2,0.000,ALERT,212.83,300.57,59.986,1457492405,"201051344000648","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,333248.0,333248.0,20869,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492473,238808.00
03/08/2016 22:00,2,0.000,ALERT,212.61,301.47,59.986,1457492405,"201051344000569","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,341267.7,341267.7,20541,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492475,238809.00
03/08/2016 22:00,2,0.000,ALERT,212.61,301.47,59.991,1457492405,"201051344000983","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,333726.9,333726.9,20987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457492476,238810.00
03/08/2016 22:00,2,0.000,ALERT,212.83,300.87,59.991,1457492405,"201051344001158","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,329531.2,329531.2,21203,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492478,238811.00
03/08/2016 22:00,2,0.000,ALERT,213.29,301.47,60.007,1457492405,"201051344000576","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,334309.9,334309.9,20659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492480,238812.00
03/08/2016 22:00,2,0.000,ALERT,212.38,299.07,59.986,1457492405,"274151322000087","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,577105.2,577105.2,14499,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457492482,238813.00
03/08/2016 22:15,2,0.000,ALERT,213.74,302.07,59.949,1457493303,"201051344000645","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,334142.3,334142.3,20813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493305,238814.00
03/08/2016 22:15,2,0.000,ALERT,212.83,300.87,59.991,1457493303,"274151322000085","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,604909.9,604909.9,14467,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493307,238815.00
03/08/2016 22:15,2,0.000,ALERT,213.74,301.77,59.981,1457493303,"201051344000633","219011344069620",0.00,10.00,0,297.57,303.28,0.0,0.0,0.000,325736.7,325736.7,21224,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493308,238816.00
03/08/2016 22:15,2,0.000,ALERT,213.29,301.77,59.970,1457493303,"201051344000469","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,326530.1,326530.1,21212,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493310,238817.00
03/08/2016 22:15,2,0.000,ALERT,212.83,300.57,59.986,1457493303,"201051344000646","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,331533.1,331533.1,25748,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493312,238818.00
03/08/2016 22:15,2,0.000,ALERT,212.61,300.27,59.986,1457493303,"274151322000052","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,612969.0,612969.0,14684,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493314,238819.00
03/08/2016 22:15,2,0.000,ALERT,213.29,300.57,59.981,1457493303,"201051344000585","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,336786.1,336786.1,25754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493316,238820.00
03/08/2016 22:15,2,0.000,ALERT,212.83,300.57,59.986,1457493303,"201051344001230","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,335340.9,335340.9,25536,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493318,238821.00
