ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 22:15,2,0.000,ALERT,213.51,301.47,59.981,1457493303,"201051344000582","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,328970.2,328970.2,25729,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493319,238822.00
03/08/2016 22:15,2,0.000,ALERT,212.61,300.57,59.959,1457493303,"201051344000955","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,339819.3,339819.3,25665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493321,238823.00
03/08/2016 22:15,2,0.000,ALERT,212.83,299.97,59.991,1457493303,"274151322000094","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,491913.2,491913.2,15271,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493323,238824.00
03/08/2016 22:15,2,0.000,ALERT,213.29,302.37,59.996,1457493303,"201051344000579","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,340653.1,340653.1,1250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493325,238825.00
03/08/2016 22:15,2,0.000,ALERT,213.06,301.17,59.996,1457493303,"201051344000890","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,337139.0,337139.0,25685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493327,238826.00
03/08/2016 22:15,2,0.000,ALERT,213.06,300.57,59.991,1457493303,"201051344000438","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,339320.5,339320.5,25681,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493329,238827.00
03/08/2016 22:15,2,0.000,ALERT,213.29,299.97,60.002,1457493303,"201051344000417","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,333048.0,333048.0,25836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493331,238828.00
03/08/2016 22:15,2,0.000,ALERT,212.61,300.87,59.991,1457493303,"274151322000083","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,607070.5,607070.5,14721,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493333,238829.00
03/08/2016 22:15,2,0.000,ALERT,213.29,300.27,59.991,1457493303,"274151322000076","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,646024.0,646024.0,14726,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493335,238830.00
03/08/2016 22:15,2,0.000,ALERT,213.29,302.68,60.023,1457493303,"201051344000868","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,325520.6,325520.6,20949,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493337,238831.00
03/08/2016 22:15,2,0.000,ALERT,212.83,301.77,60.002,1457493303,"274151322000095","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,639251.3,639251.3,14610,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493338,238832.00
03/08/2016 22:15,2,0.000,ALERT,213.06,302.07,59.991,1457493303,"201051344000988","219011344069620",0.00,10.70,0,297.26,303.58,0.0,0.0,0.000,323727.5,323727.5,21225,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493340,238833.00
03/08/2016 22:15,2,0.000,ALERT,212.83,299.97,59.996,1457493303,"201051344001025","219011344069620",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,336803.8,336803.8,25741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493342,238834.00
03/08/2016 22:15,2,0.000,ALERT,213.06,301.77,59.996,1457493303,"201051344000458","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,334087.6,334087.6,21132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493344,238835.00
03/08/2016 22:15,2,0.000,ALERT,213.74,301.77,59.996,1457493303,"201051344000853","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,331719.0,331719.0,20755,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493346,238836.00
03/08/2016 22:15,2,0.000,ALERT,213.29,300.57,59.991,1457493303,"201051344000685","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,339034.8,339034.8,25556,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493348,238837.00
03/08/2016 22:15,2,0.000,ALERT,213.06,300.27,59.996,1457493303,"201051344000917","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,336311.6,336311.6,25555,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493349,238838.00
03/08/2016 22:15,2,0.000,ALERT,213.29,300.87,60.012,1457493303,"201051344001145","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,341414.0,341414.0,25415,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493351,238839.00
03/08/2016 22:15,2,0.000,ALERT,213.06,299.67,60.007,1457493303,"201051344000651","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,333234.6,333234.6,25784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493353,238840.00
03/08/2016 22:15,2,0.000,ALERT,212.38,300.57,59.944,1457493303,"274151322000088","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,589278.6,589278.6,14422,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493355,238841.00
03/08/2016 22:15,2,0.000,ALERT,213.51,300.27,59.986,1457493303,"274151322000068","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,491997.7,491997.7,15445,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493357,238842.00
03/08/2016 22:15,2,0.000,ALERT,212.83,300.57,60.002,1457493303,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,329820.5,329820.5,25751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493358,238843.00
03/08/2016 22:15,2,0.000,ALERT,213.06,302.98,60.018,1457493303,"201051344000594","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,336323.1,336323.1,21163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493360,238844.00
03/08/2016 22:15,2,0.000,ALERT,213.06,299.97,59.996,1457493303,"201051344001203","219011344069620",0.00,10.30,0,298.17,304.18,0.0,0.0,0.000,336058.4,336058.4,25734,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493362,238845.00
03/08/2016 22:15,2,0.000,ALERT,212.83,301.47,59.981,1457493303,"274151322000054","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,602082.9,602082.9,14451,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493364,238846.00
03/08/2016 22:15,2,0.000,ALERT,213.51,302.07,59.991,1457493303,"201051344000867","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,324749.4,324749.4,21191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493366,238847.00
03/08/2016 22:15,2,0.000,ALERT,213.06,300.27,59.996,1457493303,"201051344001093","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,334819.1,334819.1,25611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493368,238848.00
03/08/2016 22:15,2,0.000,ALERT,213.06,302.07,60.002,1457493303,"201051344000900","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,339877.4,339877.4,20600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493369,238849.00
03/08/2016 22:15,2,0.000,ALERT,213.29,301.17,59.954,1457493303,"201051344000648","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,333248.0,333248.0,20871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493371,238850.00
03/08/2016 22:15,2,0.000,ALERT,213.29,302.68,59.991,1457493303,"201051344000569","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,341267.7,341267.7,20543,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493373,238851.00
03/08/2016 22:15,2,0.000,ALERT,213.29,302.07,59.991,1457493303,"201051344000983","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,333726.9,333726.9,20989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493375,238852.00
03/08/2016 22:15,2,0.000,ALERT,213.29,301.47,59.965,1457493303,"201051344001158","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,329531.2,329531.2,21205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457493377,238853.00
03/08/2016 22:15,2,0.000,ALERT,213.51,302.68,59.991,1457493303,"201051344000576","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,334309.9,334309.9,20661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493378,238854.00
03/08/2016 22:15,2,0.000,ALERT,212.83,300.27,59.986,1457493303,"274151322000087","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,577105.2,577105.2,14501,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457493380,238855.00
03/08/2016 22:30,2,0.000,ALERT,213.96,302.07,59.970,1457494204,"201051344000645","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,334142.3,334142.3,20815,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494206,238856.00
03/08/2016 22:30,2,0.000,ALERT,213.06,299.97,59.954,1457494204,"274151322000085","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,604909.9,604909.9,14469,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494207,238857.00
03/08/2016 22:30,2,0.000,ALERT,213.96,302.07,59.965,1457494204,"201051344000633","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,325736.7,325736.7,21226,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494209,238858.00
03/08/2016 22:30,2,0.000,ALERT,213.51,302.37,59.975,1457494204,"201051344000469","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,326530.1,326530.1,21214,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494211,238859.00
03/08/2016 22:30,2,0.000,ALERT,213.29,301.47,59.970,1457494204,"201051344000646","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,331533.1,331533.1,25750,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494213,238860.00
03/08/2016 22:30,2,0.000,ALERT,212.61,301.17,59.959,1457494204,"274151322000052","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,612969.0,612969.0,14686,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494215,238861.00
03/08/2016 22:30,2,0.000,ALERT,213.51,301.47,59.959,1457494204,"201051344000585","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,336786.1,336786.1,25756,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494216,238862.00
03/08/2016 22:30,2,0.000,ALERT,213.51,301.47,59.970,1457494204,"201051344001230","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,335340.9,335340.9,25538,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494218,238863.00
03/08/2016 22:30,2,0.000,ALERT,213.96,302.07,59.970,1457494204,"201051344000582","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,328970.2,328970.2,25731,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494220,238864.00
03/08/2016 22:30,2,0.000,ALERT,213.06,301.17,59.986,1457494204,"201051344000955","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,339819.3,339819.3,25667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494222,238865.00
03/08/2016 22:30,2,0.000,ALERT,213.06,299.97,59.965,1457494204,"274151322000094","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,491913.2,491913.2,15273,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494224,238866.00
03/08/2016 22:30,2,0.000,ALERT,213.51,302.98,59.970,1457494204,"201051344000579","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,340653.1,340653.1,1252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494225,238867.00
03/08/2016 22:30,2,0.000,ALERT,213.29,301.47,59.959,1457494204,"201051344000890","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,337139.0,337139.0,25687,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494227,238868.00
03/08/2016 22:30,2,0.000,ALERT,213.74,300.87,59.975,1457494204,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,339320.5,339320.5,25683,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494229,238869.00
03/08/2016 22:30,2,0.000,ALERT,213.74,300.57,59.981,1457494204,"201051344000417","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,333048.0,333048.0,25838,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494231,238870.00
03/08/2016 22:30,2,0.000,ALERT,212.83,301.17,59.922,1457494204,"274151322000083","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,607070.5,607070.5,14723,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494233,238871.00
03/08/2016 22:30,2,0.000,ALERT,213.51,300.27,59.965,1457494204,"274151322000076","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,646024.0,646024.0,14728,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494235,238872.00
03/08/2016 22:30,2,0.000,ALERT,213.51,303.28,59.996,1457494204,"201051344000868","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,325520.6,325520.6,20951,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494236,238873.00
03/08/2016 22:30,2,0.000,ALERT,213.06,301.47,59.975,1457494204,"274151322000095","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,639251.3,639251.3,14612,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494238,238874.00
03/08/2016 22:30,2,0.000,ALERT,213.51,302.37,59.938,1457494204,"201051344000988","219011344069620",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,323727.5,323727.5,21227,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494240,238875.00
03/08/2016 22:30,2,0.000,ALERT,213.29,300.57,59.944,1457494204,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,336803.8,336803.8,25743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494242,238876.00
03/08/2016 22:30,2,0.000,ALERT,213.51,302.98,59.975,1457494204,"201051344000458","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,334087.6,334087.6,21134,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494244,238877.00
03/08/2016 22:30,2,0.000,ALERT,214.19,302.37,59.981,1457494204,"201051344000853","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,331719.0,331719.0,20757,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494245,238878.00
03/08/2016 22:30,2,0.000,ALERT,213.96,301.17,59.986,1457494204,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,339034.8,339034.8,25558,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494247,238879.00
03/08/2016 22:30,2,0.000,ALERT,213.74,300.87,59.986,1457494204,"201051344000917","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,336311.6,336311.6,25557,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494249,238880.00
03/08/2016 22:30,2,0.000,ALERT,213.74,301.47,59.996,1457494204,"201051344001145","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,341414.0,341414.0,25417,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494251,238881.00
03/08/2016 22:30,2,0.000,ALERT,212.61,300.57,60.018,1457494204,"274151322000088","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,589278.6,589278.6,14424,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494254,238882.00
03/08/2016 22:30,2,0.000,ALERT,213.74,299.97,60.023,1457494204,"274151322000068","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,491997.7,491997.7,15447,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494256,238883.00
03/08/2016 22:30,2,0.000,ALERT,213.29,301.17,59.986,1457494204,"201051344001135","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,329820.5,329820.5,25753,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494257,238884.00
03/08/2016 22:30,2,0.000,ALERT,213.51,303.28,60.007,1457494204,"201051344000594","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,336323.1,336323.1,21165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494259,238885.00
03/08/2016 22:30,2,0.000,ALERT,213.51,300.87,59.981,1457494204,"201051344001203","219011344069620",0.00,10.30,0,298.47,304.18,0.0,0.0,0.000,336058.4,336058.4,25736,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494261,238886.00
03/08/2016 22:30,2,0.000,ALERT,213.06,301.17,59.991,1457494204,"274151322000054","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,602082.9,602082.9,14453,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494263,238887.00
03/08/2016 22:30,2,0.000,ALERT,213.96,302.68,59.981,1457494204,"201051344000867","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,324749.4,324749.4,21193,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494265,238888.00
03/08/2016 22:30,2,0.000,ALERT,213.51,301.47,59.991,1457494204,"201051344001093","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,334819.1,334819.1,25613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494266,238889.00
03/08/2016 22:30,2,0.000,ALERT,213.51,302.68,59.986,1457494204,"201051344000900","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,339877.4,339877.4,20602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494268,238890.00
03/08/2016 22:30,2,0.000,ALERT,213.96,302.07,60.002,1457494204,"201051344000648","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,333248.0,333248.0,20873,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494270,238891.00
03/08/2016 22:30,2,0.000,ALERT,213.74,303.28,60.007,1457494204,"201051344000569","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,341267.7,341267.7,20545,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494272,238892.00
03/08/2016 22:30,2,0.000,ALERT,213.51,302.98,59.991,1457494204,"201051344000983","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,333726.9,333726.9,20991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494274,238893.00
03/08/2016 22:30,2,0.000,ALERT,213.74,302.68,60.002,1457494204,"201051344001158","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,329531.2,329531.2,21207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457494275,238894.00
03/08/2016 22:30,2,0.000,ALERT,214.19,303.28,60.039,1457494204,"201051344000576","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,334309.9,334309.9,20663,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494277,238895.00
03/08/2016 22:30,2,0.000,ALERT,213.29,300.57,59.986,1457494204,"274151322000087","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,577105.2,577105.2,14503,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494279,238896.00
03/08/2016 22:30,2,0.000,ALERT,213.51,300.57,60.002,1457494204,"201051344000651","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,333234.6,333234.6,25786,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457494281,238897.00
03/08/2016 22:45,2,0.000,ALERT,213.74,302.37,59.970,1457495104,"201051344000645","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,334142.3,334142.3,20817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495106,238898.00
03/08/2016 22:45,2,0.000,ALERT,213.06,300.87,59.975,1457495104,"274151322000085","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,604909.9,604909.9,14471,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495107,238899.00
03/08/2016 22:45,2,0.000,ALERT,214.19,302.68,59.981,1457495104,"201051344000633","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,325736.7,325736.7,21228,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495109,238900.00
03/08/2016 22:45,2,0.000,ALERT,213.51,302.37,60.012,1457495104,"201051344000469","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,326530.1,326530.1,21216,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495111,238901.00
03/08/2016 22:45,2,0.000,ALERT,213.06,300.57,59.996,1457495104,"201051344000646","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,331533.1,331533.1,25752,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495113,238902.00
03/08/2016 22:45,2,0.000,ALERT,212.83,301.17,60.007,1457495104,"274151322000052","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,612969.0,612969.0,14688,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495115,238903.00
03/08/2016 22:45,2,0.000,ALERT,213.29,300.87,59.991,1457495104,"201051344000585","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,336786.1,336786.1,25758,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495116,238904.00
03/08/2016 22:45,2,0.000,ALERT,213.06,300.87,59.996,1457495104,"201051344001230","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,335340.9,335340.9,25540,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495118,238905.00
03/08/2016 22:45,2,0.000,ALERT,213.74,301.47,59.991,1457495104,"201051344000582","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,328970.2,328970.2,25733,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495120,238906.00
03/08/2016 22:45,2,0.000,ALERT,212.83,300.87,60.002,1457495104,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,339819.3,339819.3,25669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495122,238907.00
03/08/2016 22:45,2,0.000,ALERT,212.83,300.27,59.986,1457495104,"274151322000094","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,491913.2,491913.2,15275,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495124,238908.00
03/08/2016 22:45,2,0.000,ALERT,213.51,303.28,59.986,1457495104,"201051344000579","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,340653.1,340653.1,1254,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495125,238909.00
03/08/2016 22:45,2,0.000,ALERT,213.06,301.17,59.991,1457495104,"201051344000890","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,337139.0,337139.0,25689,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495127,238910.00
03/08/2016 22:45,2,0.000,ALERT,213.29,300.87,59.996,1457495104,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,339320.5,339320.5,25685,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495129,238911.00
03/08/2016 22:45,2,0.000,ALERT,213.29,299.97,59.996,1457495104,"201051344000417","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,333048.0,333048.0,25840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495131,238912.00
03/08/2016 22:45,2,0.000,ALERT,213.06,301.17,59.996,1457495104,"274151322000083","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,607070.5,607070.5,14725,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495133,238913.00
03/08/2016 22:45,2,0.000,ALERT,213.51,301.17,59.986,1457495104,"274151322000076","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,646024.0,646024.0,14730,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495135,238914.00
03/08/2016 22:45,2,0.000,ALERT,213.51,303.28,59.981,1457495104,"201051344000868","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,325520.6,325520.6,20953,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495136,238915.00
03/08/2016 22:45,2,0.000,ALERT,213.06,302.07,60.023,1457495104,"274151322000095","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,639251.3,639251.3,14614,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495138,238916.00
03/08/2016 22:45,2,0.000,ALERT,213.29,302.37,59.991,1457495104,"201051344000988","219011344069620",0.00,11.00,0,297.87,304.18,0.0,0.0,0.000,323727.5,323727.5,21229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495140,238917.00
03/08/2016 22:45,2,0.000,ALERT,213.06,299.97,59.986,1457495104,"201051344001025","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,336803.8,336803.8,25745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495142,238918.00
03/08/2016 22:45,2,0.000,ALERT,213.29,302.68,59.970,1457495104,"201051344000458","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,334087.6,334087.6,21136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495144,238919.00
03/08/2016 22:45,2,0.000,ALERT,213.96,302.37,60.007,1457495104,"201051344000853","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,331719.0,331719.0,20759,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495145,238920.00
03/08/2016 22:45,2,0.000,ALERT,213.51,300.87,60.034,1457495104,"201051344000685","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,339034.8,339034.8,25560,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495147,238921.00
03/08/2016 22:45,2,0.000,ALERT,213.29,300.27,60.028,1457495104,"201051344000917","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,336311.6,336311.6,25559,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495149,238922.00
03/08/2016 22:45,2,0.000,ALERT,213.51,300.87,60.012,1457495104,"201051344001145","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,341414.0,341414.0,25419,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495151,238923.00
03/08/2016 22:45,2,0.000,ALERT,213.29,299.97,60.034,1457495104,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,333234.6,333234.6,25788,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495153,238924.00
03/08/2016 22:45,2,0.000,ALERT,212.61,300.87,60.012,1457495104,"274151322000088","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,589278.6,589278.6,14426,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495154,238925.00
03/08/2016 22:45,2,0.000,ALERT,213.51,300.27,60.002,1457495104,"274151322000068","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,491997.7,491997.7,15449,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495156,238926.00
03/08/2016 22:45,2,0.000,ALERT,212.83,300.57,60.007,1457495104,"201051344001135","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,329820.5,329820.5,25755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495158,238927.00
03/08/2016 22:45,2,0.000,ALERT,213.29,303.28,60.002,1457495104,"201051344000594","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,336323.1,336323.1,21167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495160,238928.00
03/08/2016 22:45,2,0.000,ALERT,213.06,300.57,60.002,1457495104,"201051344001203","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,336058.4,336058.4,25738,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495162,238929.00
03/08/2016 22:45,2,0.000,ALERT,212.83,301.77,60.002,1457495104,"274151322000054","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,602082.9,602082.9,14455,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495163,238930.00
03/08/2016 22:45,2,0.000,ALERT,213.74,302.07,60.012,1457495104,"201051344000648","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,333248.0,333248.0,20875,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495168,238931.00
03/08/2016 22:45,2,0.000,ALERT,213.51,303.28,59.991,1457495104,"201051344000569","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,341267.7,341267.7,20547,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495170,238932.00
03/08/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1457495104,"201051344000983","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,333726.9,333726.9,20993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495172,238933.00
03/08/2016 22:45,2,0.000,ALERT,213.51,302.37,59.944,1457495104,"201051344001158","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,329531.2,329531.2,21209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495174,238934.00
03/08/2016 22:45,2,0.000,ALERT,213.96,303.28,59.986,1457495104,"201051344000576","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,334309.9,334309.9,20665,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495176,238935.00
03/08/2016 22:45,2,0.000,ALERT,213.06,300.27,59.991,1457495104,"274151322000087","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,577105.2,577105.2,14505,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495178,238936.00
03/08/2016 22:45,2,0.000,ALERT,213.51,302.07,59.986,1457495104,"201051344000867","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,324749.4,324749.4,21196,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495179,238937.00
03/08/2016 22:45,2,0.000,ALERT,213.29,300.87,59.986,1457495104,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,334819.1,334819.1,25616,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457495181,238938.00
03/08/2016 22:45,2,0.000,ALERT,213.29,302.68,59.991,1457495104,"201051344000900","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,339877.4,339877.4,20604,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457495183,238939.00
03/08/2016 23:00,2,0.000,ALERT,213.96,302.68,59.975,1457496004,"201051344000645","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,334142.3,334142.3,20819,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496006,238940.00
03/08/2016 23:00,2,0.000,ALERT,213.51,300.87,59.975,1457496004,"274151322000085","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,604909.9,604909.9,14473,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496008,238941.00
03/08/2016 23:00,2,0.000,ALERT,214.19,302.07,59.975,1457496004,"201051344000633","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,325736.7,325736.7,21230,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496010,238942.00
03/08/2016 23:00,2,0.000,ALERT,213.51,302.37,59.986,1457496004,"201051344000469","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,326530.1,326530.1,21218,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496012,238943.00
03/08/2016 23:00,2,0.000,ALERT,212.83,300.87,59.991,1457496004,"201051344000646","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,331533.1,331533.1,25754,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496013,238944.00
03/08/2016 23:00,2,0.000,ALERT,213.06,301.47,59.970,1457496004,"274151322000052","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,612969.0,612969.0,14690,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496015,238945.00
03/08/2016 23:00,2,0.000,ALERT,213.29,301.47,60.034,1457496004,"201051344000585","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,336786.1,336786.1,25760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496017,238946.00
03/08/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1457496004,"201051344001230","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,335340.9,335340.9,25542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496019,238947.00
03/08/2016 23:00,2,0.000,ALERT,213.51,302.07,60.002,1457496004,"201051344000582","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,328970.2,328970.2,25735,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496020,238948.00
03/08/2016 23:00,2,0.000,ALERT,212.83,300.87,59.996,1457496004,"201051344000955","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,339819.3,339819.3,25671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496022,238949.00
03/08/2016 23:00,2,0.000,ALERT,213.29,300.27,60.012,1457496004,"274151322000094","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,491913.2,491913.2,15277,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496024,238950.00
03/08/2016 23:00,2,0.000,ALERT,213.51,302.98,60.044,1457496004,"201051344000579","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,340653.1,340653.1,1256,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496026,238951.00
03/08/2016 23:00,2,0.000,ALERT,213.06,301.47,60.012,1457496004,"201051344000890","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,337139.0,337139.0,25691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496028,238952.00
03/08/2016 23:00,2,0.000,ALERT,213.29,301.17,60.002,1457496004,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,339320.5,339320.5,25687,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496030,238953.00
03/08/2016 23:00,2,0.000,ALERT,213.29,300.57,60.007,1457496004,"201051344000417","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,333048.0,333048.0,25842,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496031,238954.00
03/08/2016 23:00,2,0.000,ALERT,213.51,301.47,60.018,1457496004,"274151322000083","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,607070.5,607070.5,14727,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496033,238955.00
03/08/2016 23:00,2,0.000,ALERT,213.96,300.57,60.012,1457496004,"274151322000076","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,646024.0,646024.0,14732,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496036,238956.00
03/08/2016 23:00,2,0.000,ALERT,213.51,302.98,60.007,1457496004,"201051344000868","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,325520.6,325520.6,20955,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496037,238957.00
03/08/2016 23:00,2,0.000,ALERT,213.29,301.77,60.018,1457496004,"274151322000095","219011344069620",0.00,10.70,0,300.57,303.58,0.0,0.0,0.000,639251.3,639251.3,14616,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496039,238958.00
03/08/2016 23:00,2,0.000,ALERT,213.51,302.37,60.023,1457496004,"201051344000988","219011344069620",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,323727.5,323727.5,21231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496041,238959.00
03/08/2016 23:00,2,0.000,ALERT,213.06,300.57,60.044,1457496004,"201051344001025","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,336803.8,336803.8,25747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496043,238960.00
03/08/2016 23:00,2,0.000,ALERT,213.51,302.68,60.012,1457496004,"201051344000458","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,334087.6,334087.6,21138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496045,238961.00
03/08/2016 23:00,2,0.000,ALERT,214.19,302.37,60.044,1457496004,"201051344000853","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,331719.0,331719.0,20761,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496047,238962.00
03/08/2016 23:00,2,0.000,ALERT,213.51,301.17,59.991,1457496004,"201051344000685","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,339034.8,339034.8,25562,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496048,238963.00
03/08/2016 23:00,2,0.000,ALERT,213.29,300.57,60.039,1457496004,"201051344000917","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,336311.6,336311.6,25561,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496050,238964.00
03/08/2016 23:00,2,0.000,ALERT,213.29,301.17,60.007,1457496004,"201051344001145","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,341414.0,341414.0,25421,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496052,238965.00
03/08/2016 23:00,2,0.000,ALERT,213.29,300.27,60.023,1457496004,"201051344000651","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,333234.6,333234.6,25790,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496054,238966.00
