ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/08/2016 23:00,2,0.000,ALERT,212.83,300.57,60.007,1457496004,"274151322000088","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,589278.6,589278.6,14428,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496055,238967.00
03/08/2016 23:00,2,0.000,ALERT,213.96,300.27,60.012,1457496004,"274151322000068","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,491997.7,491997.7,15451,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496057,238968.00
03/08/2016 23:00,2,0.000,ALERT,212.83,300.87,59.959,1457496004,"201051344001135","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,329820.5,329820.5,25757,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496059,238969.00
03/08/2016 23:00,2,0.000,ALERT,213.29,302.98,60.012,1457496004,"201051344000594","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,336323.1,336323.1,21169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496061,238970.00
03/08/2016 23:00,2,0.000,ALERT,213.06,300.57,60.012,1457496004,"201051344001203","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,336058.4,336058.4,25740,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496063,238971.00
03/08/2016 23:00,2,0.000,ALERT,212.83,300.87,60.002,1457496004,"274151322000054","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,602082.9,602082.9,14457,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496065,238972.00
03/08/2016 23:00,2,0.000,ALERT,213.96,302.37,60.002,1457496004,"201051344000867","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,324749.4,324749.4,21198,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496066,238973.00
03/08/2016 23:00,2,0.000,ALERT,213.29,301.17,60.007,1457496004,"201051344001093","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,334819.1,334819.1,25618,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496068,238974.00
03/08/2016 23:00,2,0.000,ALERT,213.51,302.37,60.002,1457496004,"201051344000900","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,339877.4,339877.4,20606,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496070,238975.00
03/08/2016 23:00,2,0.000,ALERT,213.74,301.77,59.959,1457496004,"201051344000648","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,333248.0,333248.0,20877,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496072,238976.00
03/08/2016 23:00,2,0.000,ALERT,213.51,302.98,60.002,1457496004,"201051344000569","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,341267.7,341267.7,20549,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496074,238977.00
03/08/2016 23:00,2,0.000,ALERT,213.51,302.98,60.002,1457496004,"201051344000983","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,333726.9,333726.9,20995,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496075,238978.00
03/08/2016 23:00,2,0.000,ALERT,213.74,302.37,60.018,1457496004,"201051344001158","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,329531.2,329531.2,21211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496077,238979.00
03/08/2016 23:00,2,0.000,ALERT,214.19,302.98,59.986,1457496004,"201051344000576","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,334309.9,334309.9,20667,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496079,238980.00
03/08/2016 23:00,2,0.000,ALERT,213.29,300.57,59.986,1457496004,"274151322000087","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,577105.2,577105.2,14507,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496081,238981.00
03/08/2016 23:15,2,0.000,ALERT,213.74,302.07,59.986,1457496903,"201051344000645","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,334142.3,334142.3,20821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496905,238982.00
03/08/2016 23:15,2,0.000,ALERT,212.83,300.57,59.981,1457496903,"274151322000085","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,604909.9,604909.9,14475,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496907,238983.00
03/08/2016 23:15,2,0.000,ALERT,213.74,301.77,59.991,1457496903,"201051344000633","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,325736.7,325736.7,21232,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496909,238984.00
03/08/2016 23:15,2,0.000,ALERT,213.29,302.07,59.970,1457496903,"201051344000469","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,326530.1,326530.1,21220,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496910,238985.00
03/08/2016 23:15,2,0.000,ALERT,212.83,300.27,60.034,1457496903,"201051344000646","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,331533.1,331533.1,25756,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496912,238986.00
03/08/2016 23:15,2,0.000,ALERT,212.61,301.47,59.944,1457496903,"274151322000052","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,612969.0,612969.0,14692,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496914,238987.00
03/08/2016 23:15,2,0.000,ALERT,213.29,300.87,60.012,1457496903,"201051344000585","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,336786.1,336786.1,25762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496916,238988.00
03/08/2016 23:15,2,0.000,ALERT,212.83,300.57,59.975,1457496903,"201051344001230","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,335340.9,335340.9,25544,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496918,238989.00
03/08/2016 23:15,2,0.000,ALERT,213.51,301.47,59.986,1457496903,"201051344000582","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,328970.2,328970.2,25737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496919,238990.00
03/08/2016 23:15,2,0.000,ALERT,212.61,300.27,59.975,1457496903,"201051344000955","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,339819.3,339819.3,25673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496921,238991.00
03/08/2016 23:15,2,0.000,ALERT,212.83,300.27,59.959,1457496903,"274151322000094","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,491913.2,491913.2,15279,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496923,238992.00
03/08/2016 23:15,2,0.000,ALERT,213.29,302.98,59.970,1457496903,"201051344000579","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,340653.1,340653.1,1258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496925,238993.00
03/08/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1457496903,"201051344000890","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,337139.0,337139.0,25693,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496927,238994.00
03/08/2016 23:15,2,0.000,ALERT,213.29,300.57,59.965,1457496903,"201051344000438","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,339320.5,339320.5,25689,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496928,238995.00
03/08/2016 23:15,2,0.000,ALERT,213.29,299.97,59.970,1457496903,"201051344000417","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,333048.0,333048.0,25844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496930,238996.00
03/08/2016 23:15,2,0.000,ALERT,213.06,300.87,59.965,1457496903,"274151322000083","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,607070.5,607070.5,14729,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496932,238997.00
03/08/2016 23:15,2,0.000,ALERT,213.51,300.57,59.954,1457496903,"274151322000076","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,646024.0,646024.0,14734,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496934,238998.00
03/08/2016 23:15,2,0.000,ALERT,213.29,302.98,59.959,1457496903,"201051344000868","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,325520.6,325520.6,20957,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496936,238999.00
03/08/2016 23:15,2,0.000,ALERT,212.83,302.07,59.954,1457496903,"274151322000095","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,639251.3,639251.3,14618,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496938,239000.00
03/08/2016 23:15,2,0.000,ALERT,213.06,302.07,59.944,1457496903,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,323727.5,323727.5,21233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496940,239001.00
03/08/2016 23:15,2,0.000,ALERT,213.06,299.97,59.965,1457496903,"201051344001025","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,336803.8,336803.8,25749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496941,239002.00
03/08/2016 23:15,2,0.000,ALERT,213.29,302.68,59.959,1457496903,"201051344000458","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,334087.6,334087.6,21140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496943,239003.00
03/08/2016 23:15,2,0.000,ALERT,213.74,302.37,59.975,1457496903,"201051344000853","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,331719.0,331719.0,20763,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496945,239004.00
03/08/2016 23:15,2,0.000,ALERT,213.51,300.57,60.007,1457496903,"201051344000685","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,339034.8,339034.8,25564,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496947,239005.00
03/08/2016 23:15,2,0.000,ALERT,213.29,299.67,59.954,1457496903,"201051344000917","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,336311.6,336311.6,25563,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496948,239006.00
03/08/2016 23:15,2,0.000,ALERT,213.29,300.57,59.965,1457496903,"201051344001145","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,341414.0,341414.0,25423,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496950,239007.00
03/08/2016 23:15,2,0.000,ALERT,213.29,299.67,59.970,1457496903,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,333234.6,333234.6,25792,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496952,239008.00
03/08/2016 23:15,2,0.000,ALERT,212.38,300.27,59.954,1457496903,"274151322000088","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,589278.6,589278.6,14430,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496954,239009.00
03/08/2016 23:15,2,0.000,ALERT,213.51,300.27,59.970,1457496903,"274151322000068","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,491997.7,491997.7,15453,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496956,239010.00
03/08/2016 23:15,2,0.000,ALERT,212.83,300.57,59.959,1457496903,"201051344001135","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,329820.5,329820.5,25759,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496958,239011.00
03/08/2016 23:15,2,0.000,ALERT,213.06,302.98,59.949,1457496903,"201051344000594","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,336323.1,336323.1,21171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496959,239012.00
03/08/2016 23:15,2,0.000,ALERT,213.29,300.27,59.965,1457496903,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,336058.4,336058.4,25742,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496961,239013.00
03/08/2016 23:15,2,0.000,ALERT,212.61,300.57,59.970,1457496903,"274151322000054","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,602082.9,602082.9,14459,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496963,239014.00
03/08/2016 23:15,2,0.000,ALERT,213.74,302.37,59.959,1457496903,"201051344000867","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,324749.4,324749.4,21200,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496965,239015.00
03/08/2016 23:15,2,0.000,ALERT,213.29,300.57,59.965,1457496903,"201051344001093","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,334819.1,334819.1,25620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496967,239016.00
03/08/2016 23:15,2,0.000,ALERT,213.51,302.07,59.970,1457496903,"201051344000648","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,333248.0,333248.0,20879,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496970,239017.00
03/08/2016 23:15,2,0.000,ALERT,213.29,302.98,59.959,1457496903,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,341267.7,341267.7,20551,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496971,239018.00
03/08/2016 23:15,2,0.000,ALERT,213.29,302.68,59.965,1457496903,"201051344000983","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,333726.9,333726.9,20997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496973,239019.00
03/08/2016 23:15,2,0.000,ALERT,213.29,302.07,59.970,1457496903,"201051344001158","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,329531.2,329531.2,21213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496975,239020.00
03/08/2016 23:15,2,0.000,ALERT,213.51,302.37,59.965,1457496903,"201051344000576","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,334309.9,334309.9,20669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496977,239021.00
03/08/2016 23:15,2,0.000,ALERT,212.83,299.37,59.959,1457496903,"274151322000087","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,577105.2,577105.2,14509,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457496978,239022.00
03/08/2016 23:15,2,0.000,ALERT,213.29,302.37,59.928,1457496903,"201051344000900","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,339877.4,339877.4,20608,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457496980,239023.00
03/08/2016 23:30,2,0.000,ALERT,213.51,302.68,60.012,1457497803,"201051344000645","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,334142.3,334142.3,20823,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497805,239024.00
03/08/2016 23:30,2,0.000,ALERT,213.29,301.17,60.007,1457497803,"274151322000085","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,604909.9,604909.9,14477,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497807,239025.00
03/08/2016 23:30,2,0.000,ALERT,213.96,302.37,60.018,1457497803,"201051344000633","219011344069620",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,325736.7,325736.7,21234,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497809,239026.00
03/08/2016 23:30,2,0.000,ALERT,213.29,302.98,60.039,1457497803,"201051344000469","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,326530.1,326530.1,21222,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497810,239027.00
03/08/2016 23:30,2,0.000,ALERT,213.29,301.17,59.981,1457497803,"201051344000646","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,331533.1,331533.1,25758,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497812,239028.00
03/08/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1457497803,"274151322000052","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,612969.0,612969.0,14694,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497814,239029.00
03/08/2016 23:30,2,0.000,ALERT,213.51,301.47,60.012,1457497803,"201051344000585","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,336786.1,336786.1,25764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497816,239030.00
03/08/2016 23:30,2,0.000,ALERT,213.29,301.77,60.002,1457497803,"201051344001230","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,335340.9,335340.9,25546,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497818,239031.00
03/08/2016 23:30,2,0.000,ALERT,213.74,302.07,60.007,1457497803,"201051344000582","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,328970.2,328970.2,25739,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497819,239032.00
03/08/2016 23:30,2,0.000,ALERT,212.83,301.17,60.007,1457497803,"201051344000955","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,339819.3,339819.3,25675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497821,239033.00
03/08/2016 23:30,2,0.000,ALERT,213.29,301.17,60.028,1457497803,"274151322000094","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,491913.2,491913.2,15281,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497823,239034.00
03/08/2016 23:30,2,0.000,ALERT,213.29,303.58,60.007,1457497803,"201051344000579","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,340653.1,340653.1,1260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497825,239035.00
03/08/2016 23:30,2,0.000,ALERT,213.06,301.47,59.975,1457497803,"201051344000890","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,337139.0,337139.0,25695,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497827,239036.00
03/08/2016 23:30,2,0.000,ALERT,213.51,301.17,60.018,1457497803,"201051344000438","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,339320.5,339320.5,25691,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497829,239037.00
03/08/2016 23:30,2,0.000,ALERT,213.51,300.57,60.023,1457497803,"201051344000417","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,333048.0,333048.0,25846,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497830,239038.00
03/08/2016 23:30,2,0.000,ALERT,213.29,302.07,60.018,1457497803,"274151322000083","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,607070.5,607070.5,14731,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497832,239039.00
03/08/2016 23:30,2,0.000,ALERT,213.74,302.07,60.018,1457497803,"274151322000076","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,646024.0,646024.0,14736,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497834,239040.00
03/08/2016 23:30,2,0.000,ALERT,213.06,303.28,60.023,1457497803,"201051344000868","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,325520.6,325520.6,20959,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457497836,239041.00
03/08/2016 23:30,2,0.000,ALERT,213.06,302.68,60.007,1457497803,"274151322000095","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,639251.3,639251.3,14620,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497838,239042.00
03/08/2016 23:30,2,0.000,ALERT,213.06,302.68,60.012,1457497803,"201051344000988","219011344069620",0.00,11.70,0,297.87,304.18,0.0,0.0,0.000,323727.5,323727.5,21235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457497840,239043.00
03/08/2016 23:30,2,0.000,ALERT,213.06,300.57,60.034,1457497803,"201051344001025","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,336803.8,336803.8,25751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497842,239044.00
03/08/2016 23:30,2,0.000,ALERT,213.29,302.98,59.996,1457497803,"201051344000458","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,334087.6,334087.6,21142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497843,239045.00
03/08/2016 23:30,2,0.000,ALERT,213.96,302.68,60.023,1457497803,"201051344000853","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,331719.0,331719.0,20765,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457497845,239046.00
03/08/2016 23:30,2,0.000,ALERT,213.74,301.17,60.023,1457497803,"201051344000685","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,339034.8,339034.8,25566,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497847,239047.00
03/08/2016 23:30,2,0.000,ALERT,213.51,300.57,60.023,1457497803,"201051344000917","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,336311.6,336311.6,25565,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497849,239048.00
03/08/2016 23:30,2,0.000,ALERT,213.51,301.17,60.034,1457497803,"201051344001145","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,341414.0,341414.0,25425,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497850,239049.00
03/08/2016 23:30,2,0.000,ALERT,213.51,300.57,60.028,1457497803,"201051344000651","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,333234.6,333234.6,25794,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497852,239050.00
03/08/2016 23:30,2,0.000,ALERT,212.83,301.17,60.012,1457497803,"274151322000088","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,589278.6,589278.6,14432,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497854,239051.00
03/08/2016 23:30,2,0.000,ALERT,213.74,300.87,60.012,1457497803,"274151322000068","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,491997.7,491997.7,15455,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497856,239052.00
03/08/2016 23:30,2,0.000,ALERT,213.06,301.17,60.028,1457497803,"201051344001135","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,329820.5,329820.5,25761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457497858,239053.00
03/08/2016 23:30,2,0.000,ALERT,213.06,303.28,60.012,1457497803,"201051344000594","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,336323.1,336323.1,21173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497859,239054.00
03/08/2016 23:30,2,0.000,ALERT,212.83,299.97,60.012,1457497803,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,336058.4,336058.4,25744,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497861,239055.00
03/08/2016 23:30,2,0.000,ALERT,212.83,301.47,60.018,1457497803,"274151322000054","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,602082.9,602082.9,14461,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497863,239056.00
03/08/2016 23:30,2,0.000,ALERT,213.51,302.68,60.023,1457497803,"201051344000867","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,324749.4,324749.4,21202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497865,239057.00
03/08/2016 23:30,2,0.000,ALERT,213.29,300.87,60.023,1457497803,"201051344001093","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,334819.1,334819.1,25622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457497867,239058.00
03/08/2016 23:30,2,0.000,ALERT,213.29,302.98,60.018,1457497803,"201051344000900","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,339877.4,339877.4,20610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457497868,239059.00
03/08/2016 23:30,2,0.000,ALERT,213.51,302.07,60.018,1457497803,"201051344000648","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,333248.0,333248.0,20881,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457497870,239060.00
03/08/2016 23:30,2,0.000,ALERT,213.29,303.28,60.018,1457497803,"201051344000569","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,341267.7,341267.7,20553,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497872,239061.00
03/08/2016 23:30,2,0.000,ALERT,213.29,302.98,59.986,1457497803,"201051344000983","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,333726.9,333726.9,20999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497874,239062.00
03/08/2016 23:30,2,0.000,ALERT,213.29,302.37,60.012,1457497803,"201051344001158","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,329531.2,329531.2,21215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497876,239063.00
03/08/2016 23:30,2,0.000,ALERT,213.74,303.28,60.039,1457497803,"201051344000576","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,334309.9,334309.9,20671,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497877,239064.00
03/08/2016 23:30,2,0.000,ALERT,213.29,301.17,60.002,1457497803,"274151322000087","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,577105.2,577105.2,14511,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457497879,239065.00
03/08/2016 23:45,2,0.000,ALERT,213.96,302.98,60.018,1457498703,"201051344000645","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,334142.3,334142.3,20825,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498706,239066.00
03/08/2016 23:45,2,0.000,ALERT,213.29,301.47,59.996,1457498703,"274151322000085","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,604909.9,604909.9,14479,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498707,239067.00
03/08/2016 23:45,2,0.000,ALERT,213.96,302.68,60.012,1457498703,"201051344000633","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,325736.7,325736.7,21236,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498709,239068.00
03/08/2016 23:45,2,0.000,ALERT,213.74,302.98,60.002,1457498703,"201051344000469","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,326530.1,326530.1,21224,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498711,239069.00
03/08/2016 23:45,2,0.000,ALERT,213.51,301.77,59.965,1457498703,"201051344000646","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,331533.1,331533.1,25760,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498713,239070.00
03/08/2016 23:45,2,0.000,ALERT,212.83,301.77,60.002,1457498703,"274151322000052","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,612969.0,612969.0,14696,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498714,239071.00
03/08/2016 23:45,2,0.000,ALERT,213.96,301.77,60.012,1457498703,"201051344000585","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,336786.1,336786.1,25766,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457498716,239072.00
03/08/2016 23:45,2,0.000,ALERT,213.74,302.07,60.007,1457498703,"201051344001230","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,335340.9,335340.9,25548,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457498718,239073.00
03/08/2016 23:45,2,0.000,ALERT,214.19,302.68,59.981,1457498703,"201051344000582","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,328970.2,328970.2,25741,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498720,239074.00
03/08/2016 23:45,2,0.000,ALERT,213.29,301.77,60.012,1457498703,"201051344000955","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,339819.3,339819.3,25677,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498722,239075.00
03/08/2016 23:45,2,0.000,ALERT,213.06,301.47,60.007,1457498703,"274151322000094","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,491913.2,491913.2,15283,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498723,239076.00
03/08/2016 23:45,2,0.000,ALERT,213.51,303.58,60.012,1457498703,"201051344000579","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,340653.1,340653.1,1262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498725,239077.00
03/08/2016 23:45,2,0.000,ALERT,213.51,302.07,60.012,1457498703,"201051344000890","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,337139.0,337139.0,25697,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498727,239078.00
03/08/2016 23:45,2,0.000,ALERT,213.74,301.47,60.034,1457498703,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,339320.5,339320.5,25693,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498729,239079.00
03/08/2016 23:45,2,0.000,ALERT,213.74,300.87,60.012,1457498703,"201051344000417","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,333048.0,333048.0,25848,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498731,239080.00
03/08/2016 23:45,2,0.000,ALERT,213.06,302.07,59.986,1457498703,"274151322000083","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,607070.5,607070.5,14733,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498733,239081.00
03/08/2016 23:45,2,0.000,ALERT,213.74,301.77,59.996,1457498703,"274151322000076","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,646024.0,646024.0,14738,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498735,239082.00
03/08/2016 23:45,2,0.000,ALERT,213.51,303.58,60.012,1457498703,"201051344000868","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,325520.6,325520.6,20961,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498737,239083.00
03/08/2016 23:45,2,0.000,ALERT,213.29,302.68,59.986,1457498703,"274151322000095","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,639251.3,639251.3,14622,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498739,239084.00
03/08/2016 23:45,2,0.000,ALERT,213.29,302.98,60.002,1457498703,"201051344000988","219011344069620",0.00,11.30,0,298.47,304.18,0.0,0.0,0.000,323727.5,323727.5,21237,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498741,239085.00
03/08/2016 23:45,2,0.000,ALERT,213.51,300.87,60.034,1457498703,"201051344001025","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,336803.8,336803.8,25753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498743,239086.00
03/08/2016 23:45,2,0.000,ALERT,213.51,303.28,60.007,1457498703,"201051344000458","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,334087.6,334087.6,21144,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498744,239087.00
03/08/2016 23:45,2,0.000,ALERT,213.51,301.77,60.002,1457498703,"201051344000853","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,331719.0,331719.0,20767,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498746,239088.00
03/08/2016 23:45,2,0.000,ALERT,213.74,301.47,60.007,1457498703,"201051344000685","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,339034.8,339034.8,25568,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498748,239089.00
03/08/2016 23:45,2,0.000,ALERT,213.96,301.17,60.012,1457498703,"201051344000917","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,336311.6,336311.6,25567,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498750,239090.00
03/08/2016 23:45,2,0.000,ALERT,213.96,301.77,60.007,1457498703,"201051344001145","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,341414.0,341414.0,25427,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457498751,239091.00
03/08/2016 23:45,2,0.000,ALERT,213.74,300.57,60.028,1457498703,"201051344000651","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,333234.6,333234.6,25796,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498753,239092.00
03/08/2016 23:45,2,0.000,ALERT,212.61,301.77,60.007,1457498703,"274151322000088","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,589278.6,589278.6,14434,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498755,239093.00
03/08/2016 23:45,2,0.000,ALERT,213.74,300.57,60.007,1457498703,"274151322000068","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,491997.7,491997.7,15457,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498757,239094.00
03/08/2016 23:45,2,0.000,ALERT,213.29,301.47,60.007,1457498703,"201051344001135","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,329820.5,329820.5,25763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498759,239095.00
03/08/2016 23:45,2,0.000,ALERT,213.29,303.58,60.007,1457498703,"201051344000594","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,336323.1,336323.1,21175,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498761,239096.00
03/08/2016 23:45,2,0.000,ALERT,213.51,301.17,60.007,1457498703,"201051344001203","219011344069620",0.00,11.00,0,298.77,304.48,0.0,0.0,0.000,336058.4,336058.4,25746,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498763,239097.00
03/08/2016 23:45,2,0.000,ALERT,212.83,301.47,59.991,1457498703,"274151322000054","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,602082.9,602082.9,14463,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498764,239098.00
03/08/2016 23:45,2,0.000,ALERT,213.74,302.98,60.012,1457498703,"201051344000867","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,324749.4,324749.4,21204,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498766,239099.00
03/08/2016 23:45,2,0.000,ALERT,213.74,301.47,60.018,1457498703,"201051344001093","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,334819.1,334819.1,25624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498768,239100.00
03/08/2016 23:45,2,0.000,ALERT,213.51,303.28,60.018,1457498703,"201051344000900","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,339877.4,339877.4,20612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498770,239101.00
03/08/2016 23:45,2,0.000,ALERT,213.51,302.07,60.018,1457498703,"201051344000648","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,333248.0,333248.0,20883,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457498772,239102.00
03/08/2016 23:45,2,0.000,ALERT,213.51,303.58,60.012,1457498703,"201051344000569","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,341267.7,341267.7,20555,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498773,239103.00
03/08/2016 23:45,2,0.000,ALERT,213.51,302.98,60.012,1457498703,"201051344000983","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,333726.9,333726.9,21001,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498775,239104.00
03/08/2016 23:45,2,0.000,ALERT,213.51,302.68,60.018,1457498703,"201051344001158","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,329531.2,329531.2,21217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498777,239105.00
03/08/2016 23:45,2,0.000,ALERT,213.96,303.28,60.018,1457498703,"201051344000576","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,334309.9,334309.9,20673,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457498779,239106.00
03/08/2016 23:45,2,0.000,ALERT,213.06,300.87,60.012,1457498703,"274151322000087","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,577105.2,577105.2,14513,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457498781,239107.00
